ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 00:00,2,0.000,ALERT,213.96,304.78,59.928,1449723604,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,308306.6,308306.6,5824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723606,9575.00
12/10/2015 00:00,2,0.000,ALERT,213.06,302.98,59.949,1449723604,"274151322000085","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,581836.8,581836.8,388,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723608,9576.00
12/10/2015 00:00,2,0.000,ALERT,214.19,304.48,59.949,1449723604,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,301148.8,301148.8,5825,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723610,9577.00
12/10/2015 00:00,2,0.000,ALERT,213.51,304.78,59.954,1449723604,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,302050.0,302050.0,5830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723612,9578.00
12/10/2015 00:00,2,0.000,ALERT,212.61,303.28,59.970,1449723604,"201051344000646","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307007.4,307007.4,10480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723614,9579.00
12/10/2015 00:00,2,0.000,ALERT,212.38,302.37,59.949,1449723604,"274151322000052","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,589419.8,589419.8,389,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723615,9580.00
12/10/2015 00:00,2,0.000,ALERT,212.61,302.98,59.965,1449723604,"201051344000585","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,311621.2,311621.2,10488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723617,9581.00
12/10/2015 00:00,2,0.000,ALERT,212.83,303.28,59.970,1449723604,"201051344001230","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,310119.9,310119.9,10509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723619,9582.00
12/10/2015 00:00,2,0.000,ALERT,213.06,303.88,59.981,1449723604,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,304908.7,304908.7,10482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723621,9583.00
12/10/2015 00:00,2,0.000,ALERT,212.38,303.28,59.959,1449723604,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,313722.5,313722.5,10479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723623,9584.00
12/10/2015 00:00,2,0.000,ALERT,212.61,302.07,59.981,1449723604,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,475339.2,475339.2,397,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723625,9585.00
12/10/2015 00:00,2,0.000,ALERT,213.51,305.38,59.959,1449723604,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,315648.3,315648.3,5823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723626,9586.00
12/10/2015 00:00,2,0.000,ALERT,212.61,303.58,59.922,1449723604,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,312330.6,312330.6,10489,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723628,9587.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.98,59.959,1449723604,"201051344000438","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,314036.1,314036.1,10484,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723630,9588.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.37,59.965,1449723604,"201051344000417","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,308170.4,308170.4,10487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723632,9589.00
12/10/2015 00:00,2,0.000,ALERT,213.29,303.28,59.954,1449723604,"274151322000083","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,583895.7,583895.7,389,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723633,9590.00
12/10/2015 00:00,2,0.000,ALERT,213.51,302.98,59.949,1449723604,"274151322000076","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,620192.0,620192.0,388,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723635,9591.00
12/10/2015 00:00,2,0.000,ALERT,213.51,305.68,59.949,1449723604,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,299830.7,299830.7,5821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723637,9592.00
12/10/2015 00:00,2,0.000,ALERT,212.83,303.88,59.938,1449723604,"274151322000095","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,613106.3,613106.3,390,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723639,9593.00
12/10/2015 00:00,2,0.000,ALERT,213.51,304.48,59.954,1449723604,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.58,0.0,0.0,0.000,300206.1,300206.1,5821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723641,9594.00
12/10/2015 00:00,2,0.000,ALERT,212.61,302.37,59.959,1449723604,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,312119.0,312119.0,10485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723642,9595.00
12/10/2015 00:00,2,0.000,ALERT,213.06,304.18,59.965,1449723604,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,309988.5,309988.5,5822,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723644,9596.00
12/10/2015 00:00,2,0.000,ALERT,213.96,304.48,59.959,1449723604,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,306907.8,306907.8,5824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723646,9597.00
12/10/2015 00:00,2,0.000,ALERT,213.06,303.28,59.959,1449723604,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,313740.1,313740.1,10492,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723648,9598.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.68,59.938,1449723604,"201051344000917","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,311442.3,311442.3,10501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723650,9599.00
12/10/2015 00:00,2,0.000,ALERT,213.06,303.58,59.959,1449723604,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,314527.7,314527.7,10506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723651,9600.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.37,59.944,1449723604,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,308579.9,308579.9,10488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723653,9601.00
12/10/2015 00:00,2,0.000,ALERT,212.38,302.98,59.959,1449723604,"274151322000088","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,567047.8,567047.8,390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723655,9602.00
12/10/2015 00:00,2,0.000,ALERT,213.51,302.07,59.954,1449723604,"274151322000068","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,475263.5,475263.5,396,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723657,9603.00
12/10/2015 00:00,2,0.000,ALERT,212.61,303.58,59.965,1449723604,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,305249.4,305249.4,10479,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723659,9604.00
12/10/2015 00:00,2,0.000,ALERT,213.06,304.78,59.959,1449723604,"201051344000594","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,311163.7,311163.7,5823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723661,9605.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.68,59.928,1449723604,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,311506.5,311506.5,10489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723662,9606.00
12/10/2015 00:00,2,0.000,ALERT,212.61,302.68,59.970,1449723604,"274151322000054","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,579128.1,579128.1,388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723664,9607.00
12/10/2015 00:00,2,0.000,ALERT,213.51,303.88,59.965,1449723604,"201051344000867","219011344069620",0.00,6.30,0,302.07,307.18,0.0,0.0,0.000,300288.1,300288.1,5820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723666,9608.00
12/10/2015 00:00,2,0.000,ALERT,212.61,303.28,59.944,1449723604,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,309577.1,309577.1,10502,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723668,9609.00
12/10/2015 00:00,2,0.000,ALERT,213.51,305.08,59.965,1449723604,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,313370.3,313370.3,5830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723670,9610.00
12/10/2015 00:00,2,0.000,ALERT,213.74,304.18,59.965,1449723604,"201051344000648","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,307076.3,307076.3,5817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723672,9611.00
12/10/2015 00:00,2,0.000,ALERT,213.51,305.38,59.959,1449723604,"201051344000569","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,314682.6,314682.6,5821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723673,9612.00
12/10/2015 00:00,2,0.000,ALERT,213.51,304.78,59.949,1449723604,"201051344000983","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,310007.5,310007.5,5822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723675,9613.00
12/10/2015 00:00,2,0.000,ALERT,213.51,304.48,59.954,1449723604,"201051344001158","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,305566.1,305566.1,5820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723677,9614.00
12/10/2015 00:00,2,0.000,ALERT,214.19,305.38,59.959,1449723604,"201051344000576","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,307539.3,307539.3,5824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449723679,9615.00
12/10/2015 00:00,2,0.000,ALERT,212.83,302.37,59.965,1449723604,"274151322000087","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,554617.8,554617.8,396,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449723681,9616.00
12/10/2015 00:15,2,0.000,ALERT,214.19,305.08,59.975,1449724504,"201051344000645","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,308306.6,308306.6,5826,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724506,9617.00
12/10/2015 00:15,2,0.000,ALERT,213.06,302.98,59.970,1449724504,"274151322000085","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,581836.8,581836.8,390,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724508,9618.00
12/10/2015 00:15,2,0.000,ALERT,214.41,304.78,59.991,1449724504,"201051344000633","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,301148.8,301148.8,5827,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724510,9619.00
12/10/2015 00:15,2,0.000,ALERT,213.74,304.78,59.970,1449724504,"201051344000469","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,302050.0,302050.0,5832,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724512,9620.00
12/10/2015 00:15,2,0.000,ALERT,213.06,303.28,59.975,1449724504,"201051344000646","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,307007.4,307007.4,10482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724513,9621.00
12/10/2015 00:15,2,0.000,ALERT,212.83,303.58,59.970,1449724504,"274151322000052","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,589419.8,589419.8,391,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724515,9622.00
12/10/2015 00:15,2,0.000,ALERT,213.29,303.88,59.970,1449724504,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,311621.2,311621.2,10490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724517,9623.00
12/10/2015 00:15,2,0.000,ALERT,213.06,303.88,59.970,1449724504,"201051344001230","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,310119.9,310119.9,10511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724519,9624.00
12/10/2015 00:15,2,0.000,ALERT,213.74,304.48,59.975,1449724504,"201051344000582","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,304908.7,304908.7,10484,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724521,9625.00
12/10/2015 00:15,2,0.000,ALERT,212.83,303.58,59.970,1449724504,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,313722.5,313722.5,10481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724522,9626.00
12/10/2015 00:15,2,0.000,ALERT,213.06,302.37,59.959,1449724504,"274151322000094","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,475339.2,475339.2,399,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724524,9627.00
12/10/2015 00:15,2,0.000,ALERT,213.96,305.98,60.007,1449724504,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,315648.3,315648.3,5825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724526,9628.00
12/10/2015 00:15,2,0.000,ALERT,213.06,303.88,59.959,1449724504,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,312330.6,312330.6,10491,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724528,9629.00
12/10/2015 00:15,2,0.000,ALERT,213.29,303.58,59.970,1449724504,"201051344000438","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,314036.1,314036.1,10486,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724530,9630.00
12/10/2015 00:15,2,0.000,ALERT,213.29,302.98,59.981,1449724504,"201051344000417","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,308170.4,308170.4,10489,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724532,9631.00
12/10/2015 00:15,2,0.000,ALERT,213.29,302.98,60.002,1449724504,"274151322000083","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,583895.7,583895.7,391,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724533,9632.00
12/10/2015 00:15,2,0.000,ALERT,213.51,302.98,59.981,1449724504,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,620192.0,620192.0,390,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724535,9633.00
12/10/2015 00:15,2,0.000,ALERT,213.96,305.98,60.007,1449724504,"201051344000868","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,299830.7,299830.7,5823,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724537,9634.00
12/10/2015 00:15,2,0.000,ALERT,213.06,303.88,59.986,1449724504,"274151322000095","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,613106.3,613106.3,392,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724539,9635.00
12/10/2015 00:15,2,0.000,ALERT,213.74,305.08,60.039,1449724504,"201051344000988","219011344069620",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,300206.1,300206.1,5823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724541,9636.00
12/10/2015 00:15,2,0.000,ALERT,213.06,302.98,59.996,1449724504,"201051344001025","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,312119.0,312119.0,10487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724542,9637.00
12/10/2015 00:15,2,0.000,ALERT,213.74,305.38,59.986,1449724504,"201051344000458","219011344069620",0.00,6.70,0,302.07,307.18,0.0,0.0,0.000,309988.5,309988.5,5824,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724544,9638.00
12/10/2015 00:15,2,0.000,ALERT,214.41,305.08,59.991,1449724504,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,306907.8,306907.8,5826,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724546,9639.00
12/10/2015 00:15,2,0.000,ALERT,213.51,303.28,59.975,1449724504,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,313740.1,313740.1,10494,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724548,9640.00
12/10/2015 00:15,2,0.000,ALERT,213.29,302.68,60.018,1449724504,"201051344000917","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,311442.3,311442.3,10503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724550,9641.00
12/10/2015 00:15,2,0.000,ALERT,213.51,303.88,59.975,1449724504,"201051344001145","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,314527.7,314527.7,10508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724552,9642.00
12/10/2015 00:15,2,0.000,ALERT,213.29,302.37,59.970,1449724504,"201051344000651","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,308579.9,308579.9,10490,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724553,9643.00
12/10/2015 00:15,2,0.000,ALERT,212.83,302.68,59.991,1449724504,"274151322000088","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,567047.8,567047.8,392,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724555,9644.00
12/10/2015 00:15,2,0.000,ALERT,213.96,302.68,59.970,1449724504,"274151322000068","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,475263.5,475263.5,398,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724557,9645.00
12/10/2015 00:15,2,0.000,ALERT,212.83,303.58,59.970,1449724504,"201051344001135","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,305249.4,305249.4,10481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724559,9646.00
12/10/2015 00:15,2,0.000,ALERT,213.74,305.98,59.975,1449724504,"201051344000594","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,311163.7,311163.7,5825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724561,9647.00
12/10/2015 00:15,2,0.000,ALERT,213.51,303.28,59.944,1449724504,"201051344001203","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,311506.5,311506.5,10491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724562,9648.00
12/10/2015 00:15,2,0.000,ALERT,212.83,303.28,59.970,1449724504,"274151322000054","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,579128.1,579128.1,390,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724564,9649.00
12/10/2015 00:15,2,0.000,ALERT,214.41,305.08,59.965,1449724504,"201051344000867","219011344069620",0.00,6.30,0,301.47,306.88,0.0,0.0,0.000,300288.1,300288.1,5822,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724566,9650.00
12/10/2015 00:15,2,0.000,ALERT,213.29,303.58,60.007,1449724504,"201051344001093","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,309577.1,309577.1,10504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724568,9651.00
12/10/2015 00:15,2,0.000,ALERT,213.74,305.38,59.975,1449724504,"201051344000900","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,313370.3,313370.3,5832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724570,9652.00
12/10/2015 00:15,2,0.000,ALERT,214.41,305.08,59.981,1449724504,"201051344000648","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,307076.3,307076.3,5819,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724571,9653.00
12/10/2015 00:15,2,0.000,ALERT,213.29,305.08,59.970,1449724504,"201051344000569","219011344069620",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,314682.6,314682.6,5823,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724573,9654.00
12/10/2015 00:15,2,0.000,ALERT,213.06,304.48,59.975,1449724504,"201051344000983","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,310007.5,310007.5,5824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724575,9655.00
12/10/2015 00:15,2,0.000,ALERT,213.29,304.18,59.981,1449724504,"201051344001158","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,305566.1,305566.1,5822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449724577,9656.00
12/10/2015 00:15,2,0.000,ALERT,213.74,304.78,59.975,1449724504,"201051344000576","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,307539.3,307539.3,5826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724578,9657.00
12/10/2015 00:15,2,0.000,ALERT,212.38,301.17,59.970,1449724504,"274151322000087","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,554617.8,554617.8,398,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449724580,9658.00
12/10/2015 00:30,2,0.000,ALERT,213.96,304.78,59.944,1449725403,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,308306.6,308306.6,5828,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725405,9659.00
12/10/2015 00:30,2,0.000,ALERT,212.61,302.07,59.949,1449725403,"274151322000085","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,581836.8,581836.8,392,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725407,9660.00
12/10/2015 00:30,2,0.000,ALERT,213.96,304.18,59.954,1449725403,"201051344000633","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,301148.8,301148.8,5829,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725409,9661.00
12/10/2015 00:30,2,0.000,ALERT,213.51,304.48,59.949,1449725403,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,302050.0,302050.0,5834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725411,9662.00
12/10/2015 00:30,2,0.000,ALERT,212.61,303.28,59.954,1449725403,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,307007.4,307007.4,10484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725413,9663.00
12/10/2015 00:30,2,0.000,ALERT,212.38,302.98,59.949,1449725403,"274151322000052","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,589419.8,589419.8,393,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725414,9664.00
12/10/2015 00:30,2,0.000,ALERT,213.06,302.98,59.917,1449725403,"201051344000585","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,311621.2,311621.2,10492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725416,9665.00
12/10/2015 00:30,2,0.000,ALERT,212.83,303.58,59.970,1449725403,"201051344001230","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,310119.9,310119.9,10513,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725418,9666.00
12/10/2015 00:30,2,0.000,ALERT,213.51,304.18,59.970,1449725403,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,304908.7,304908.7,10486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725420,9667.00
12/10/2015 00:30,2,0.000,ALERT,212.61,302.98,59.965,1449725403,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,313722.5,313722.5,10483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725422,9668.00
12/10/2015 00:30,2,0.000,ALERT,212.61,301.77,59.965,1449725403,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,475339.2,475339.2,401,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725423,9669.00
12/10/2015 00:30,2,0.000,ALERT,213.51,305.08,59.965,1449725403,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,315648.3,315648.3,5827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725425,9670.00
12/10/2015 00:30,2,0.000,ALERT,212.61,303.28,59.959,1449725403,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,312330.6,312330.6,10493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725427,9671.00
12/10/2015 00:30,2,0.000,ALERT,213.06,303.28,59.965,1449725403,"201051344000438","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,314036.1,314036.1,10488,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725429,9672.00
12/10/2015 00:30,2,0.000,ALERT,213.06,302.37,59.965,1449725403,"201051344000417","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,308170.4,308170.4,10491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725430,9673.00
12/10/2015 00:30,2,0.000,ALERT,212.83,302.37,59.981,1449725403,"274151322000083","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,583895.7,583895.7,393,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725432,9674.00
12/10/2015 00:30,2,0.000,ALERT,213.29,302.37,59.965,1449725403,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,620192.0,620192.0,392,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725434,9675.00
12/10/2015 00:30,2,0.000,ALERT,213.51,305.08,59.981,1449725403,"201051344000868","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,299830.7,299830.7,5825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725436,9676.00
12/10/2015 00:30,2,0.000,ALERT,212.61,303.28,59.996,1449725403,"274151322000095","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,613106.3,613106.3,394,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725438,9677.00
12/10/2015 00:30,2,0.000,ALERT,213.29,304.48,59.912,1449725403,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,300206.1,300206.1,5825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725439,9678.00
12/10/2015 00:30,2,0.000,ALERT,212.83,302.37,59.970,1449725403,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,312119.0,312119.0,10489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725441,9679.00
12/10/2015 00:30,2,0.000,ALERT,213.29,304.78,59.954,1449725403,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,309988.5,309988.5,5826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725443,9680.00
12/10/2015 00:30,2,0.000,ALERT,213.96,304.18,59.959,1449725403,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,306907.8,306907.8,5828,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725445,9681.00
12/10/2015 00:30,2,0.000,ALERT,213.29,302.98,59.959,1449725403,"201051344000685","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,313740.1,313740.1,10496,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725447,9682.00
12/10/2015 00:30,2,0.000,ALERT,213.06,302.98,59.954,1449725403,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,311442.3,311442.3,10505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725449,9683.00
12/10/2015 00:30,2,0.000,ALERT,213.06,303.28,59.959,1449725403,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,314527.7,314527.7,10510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725451,9684.00
12/10/2015 00:30,2,0.000,ALERT,213.06,302.37,59.959,1449725403,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,308579.9,308579.9,10492,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725453,9685.00
12/10/2015 00:30,2,0.000,ALERT,212.38,302.07,59.922,1449725403,"274151322000088","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,567047.8,567047.8,394,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725454,9686.00
12/10/2015 00:30,2,0.000,ALERT,213.06,301.77,59.954,1449725403,"274151322000068","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,475263.5,475263.5,400,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725456,9687.00
12/10/2015 00:30,2,0.000,ALERT,212.61,302.98,59.959,1449725403,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,305249.4,305249.4,10483,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725458,9688.00
12/10/2015 00:30,2,0.000,ALERT,213.06,305.08,59.965,1449725403,"201051344000594","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,311163.7,311163.7,5827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725460,9689.00
12/10/2015 00:30,2,0.000,ALERT,213.06,302.68,59.970,1449725403,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,311506.5,311506.5,10493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725461,9690.00
12/10/2015 00:30,2,0.000,ALERT,212.38,302.98,59.959,1449725403,"274151322000054","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,579128.1,579128.1,392,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725463,9691.00
12/10/2015 00:30,2,0.000,ALERT,213.74,303.88,59.949,1449725403,"201051344000867","219011344069620",0.00,6.30,0,302.37,307.48,0.0,0.0,0.000,300288.1,300288.1,5824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725465,9692.00
12/10/2015 00:30,2,0.000,ALERT,212.83,302.98,59.970,1449725403,"201051344001093","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,309577.1,309577.1,10506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725467,9693.00
12/10/2015 00:30,2,0.000,ALERT,213.29,304.48,59.965,1449725403,"201051344000900","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,313370.3,313370.3,5834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725469,9694.00
12/10/2015 00:30,2,0.000,ALERT,213.74,303.88,60.002,1449725403,"201051344000648","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,307076.3,307076.3,5821,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725470,9695.00
12/10/2015 00:30,2,0.000,ALERT,213.51,305.08,59.959,1449725403,"201051344000569","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,314682.6,314682.6,5825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725472,9696.00
12/10/2015 00:30,2,0.000,ALERT,213.29,304.48,59.965,1449725403,"201051344000983","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,310007.5,310007.5,5826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725474,9697.00
12/10/2015 00:30,2,0.000,ALERT,213.51,304.18,59.965,1449725403,"201051344001158","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,305566.1,305566.1,5824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725476,9698.00
12/10/2015 00:30,2,0.000,ALERT,213.96,305.08,59.965,1449725403,"201051344000576","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,307539.3,307539.3,5828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449725478,9699.00
12/10/2015 00:30,2,0.000,ALERT,212.61,301.47,59.970,1449725403,"274151322000087","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,554617.8,554617.8,400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449725479,9700.00
12/10/2015 00:45,2,0.000,ALERT,213.51,303.58,59.975,1449726303,"201051344000645","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,308306.6,308306.6,5830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726305,9701.00
12/10/2015 00:45,2,0.000,ALERT,212.16,301.17,59.954,1449726303,"274151322000085","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,581836.8,581836.8,394,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726307,9702.00
12/10/2015 00:45,2,0.000,ALERT,213.51,303.28,59.965,1449726303,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,301148.8,301148.8,5831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726309,9703.00
12/10/2015 00:45,2,0.000,ALERT,213.06,303.58,59.959,1449726303,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,302050.0,302050.0,5836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726311,9704.00
12/10/2015 00:45,2,0.000,ALERT,212.16,302.07,59.938,1449726303,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,307007.4,307007.4,10486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726313,9705.00
12/10/2015 00:45,2,0.000,ALERT,211.93,301.17,59.959,1449726303,"274151322000052","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,589419.8,589419.8,395,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726314,9706.00
12/10/2015 00:45,2,0.000,ALERT,212.61,302.37,59.949,1449726303,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311621.2,311621.2,10494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726316,9707.00
12/10/2015 00:45,2,0.000,ALERT,212.16,302.07,59.959,1449726303,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,310119.9,310119.9,10515,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726318,9708.00
12/10/2015 00:45,2,0.000,ALERT,212.83,303.28,59.954,1449726303,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,304908.7,304908.7,10488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726320,9709.00
12/10/2015 00:45,2,0.000,ALERT,212.16,302.07,59.954,1449726303,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,313722.5,313722.5,10485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726322,9710.00
12/10/2015 00:45,2,0.000,ALERT,212.16,300.57,59.959,1449726303,"274151322000094","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,475339.2,475339.2,403,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726324,9711.00
12/10/2015 00:45,2,0.000,ALERT,212.83,304.18,59.981,1449726303,"201051344000579","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,315648.3,315648.3,5829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726326,9712.00
12/10/2015 00:45,2,0.000,ALERT,212.38,302.37,59.959,1449726303,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,312330.6,312330.6,10495,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726328,9713.00
12/10/2015 00:45,2,0.000,ALERT,212.61,302.07,59.970,1449726303,"201051344000438","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,314036.1,314036.1,10490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726329,9714.00
12/10/2015 00:45,2,0.000,ALERT,212.61,301.47,59.959,1449726303,"201051344000417","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,308170.4,308170.4,10493,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726331,9715.00
12/10/2015 00:45,2,0.000,ALERT,212.16,301.47,59.959,1449726303,"274151322000083","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,583895.7,583895.7,395,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726333,9716.00
12/10/2015 00:45,2,0.000,ALERT,212.83,302.07,59.959,1449726303,"274151322000076","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,620192.0,620192.0,394,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726335,9717.00
12/10/2015 00:45,2,0.000,ALERT,212.83,304.18,59.949,1449726303,"201051344000868","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,299830.7,299830.7,5827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726337,9718.00
12/10/2015 00:45,2,0.000,ALERT,211.93,302.07,59.944,1449726303,"274151322000095","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,613106.3,613106.3,396,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726338,9719.00
12/10/2015 00:45,2,0.000,ALERT,212.61,303.28,59.944,1449726303,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.98,0.0,0.0,0.000,300206.1,300206.1,5827,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726340,9720.00
12/10/2015 00:45,2,0.000,ALERT,212.16,301.17,59.922,1449726303,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,312119.0,312119.0,10491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726342,9721.00
