ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 00:45,2,0.000,ALERT,212.61,303.28,59.975,1449726303,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.88,0.0,0.0,0.000,309988.5,309988.5,5828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726344,9722.00
12/10/2015 00:45,2,0.000,ALERT,213.29,303.58,59.986,1449726303,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,306907.8,306907.8,5830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726346,9723.00
12/10/2015 00:45,2,0.000,ALERT,212.61,302.07,59.970,1449726303,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,313740.1,313740.1,10498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726347,9724.00
12/10/2015 00:45,2,0.000,ALERT,212.61,301.77,59.975,1449726303,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,311442.3,311442.3,10507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726349,9725.00
12/10/2015 00:45,2,0.000,ALERT,212.61,302.37,59.944,1449726303,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,314527.7,314527.7,10512,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726351,9726.00
12/10/2015 00:45,2,0.000,ALERT,212.38,301.47,59.938,1449726303,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,308579.9,308579.9,10494,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726353,9727.00
12/10/2015 00:45,2,0.000,ALERT,211.70,300.87,59.970,1449726303,"274151322000088","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,567047.8,567047.8,396,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726355,9728.00
12/10/2015 00:45,2,0.000,ALERT,212.61,300.87,59.965,1449726303,"274151322000068","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,475263.5,475263.5,402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726356,9729.00
12/10/2015 00:45,2,0.000,ALERT,212.16,302.07,59.944,1449726303,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,305249.4,305249.4,10485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726358,9730.00
12/10/2015 00:45,2,0.000,ALERT,212.61,304.48,59.975,1449726303,"201051344000594","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,311163.7,311163.7,5829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726360,9731.00
12/10/2015 00:45,2,0.000,ALERT,212.61,302.07,59.965,1449726303,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,311506.5,311506.5,10495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726362,9732.00
12/10/2015 00:45,2,0.000,ALERT,211.70,302.07,59.981,1449726303,"274151322000054","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,579128.1,579128.1,394,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726364,9733.00
12/10/2015 00:45,2,0.000,ALERT,213.06,303.28,59.970,1449726303,"201051344000867","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,300288.1,300288.1,5826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726365,9734.00
12/10/2015 00:45,2,0.000,ALERT,212.38,302.07,59.959,1449726303,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,309577.1,309577.1,10508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726367,9735.00
12/10/2015 00:45,2,0.000,ALERT,212.61,303.58,60.018,1449726303,"201051344000900","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,313370.3,313370.3,5836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726369,9736.00
12/10/2015 00:45,2,0.000,ALERT,213.06,302.68,60.012,1449726303,"201051344000648","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,307076.3,307076.3,5823,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726371,9737.00
12/10/2015 00:45,2,0.000,ALERT,212.83,304.18,59.954,1449726303,"201051344000569","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,314682.6,314682.6,5827,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449726373,9738.00
12/10/2015 00:45,2,0.000,ALERT,212.83,303.88,59.970,1449726303,"201051344000983","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,310007.5,310007.5,5828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726374,9739.00
12/10/2015 00:45,2,0.000,ALERT,213.06,303.58,59.965,1449726303,"201051344001158","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,305566.1,305566.1,5826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726376,9740.00
12/10/2015 00:45,2,0.000,ALERT,213.29,303.88,59.970,1449726303,"201051344000576","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,307539.3,307539.3,5830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726378,9741.00
12/10/2015 00:45,2,0.000,ALERT,212.16,300.87,59.959,1449726303,"274151322000087","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,554617.8,554617.8,402,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449726380,9742.00
12/10/2015 01:00,2,0.000,ALERT,213.29,303.58,59.991,1449727203,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,308306.6,308306.6,5832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727205,9743.00
12/10/2015 01:00,2,0.000,ALERT,212.38,302.07,59.954,1449727203,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,581836.8,581836.8,396,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727207,9744.00
12/10/2015 01:00,2,0.000,ALERT,213.51,303.28,59.965,1449727203,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,301148.8,301148.8,5833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727209,9745.00
12/10/2015 01:00,2,0.000,ALERT,212.83,303.58,59.965,1449727203,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,302050.0,302050.0,5838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727211,9746.00
12/10/2015 01:00,2,0.000,ALERT,212.16,302.07,59.928,1449727203,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,307007.4,307007.4,10488,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727212,9747.00
12/10/2015 01:00,2,0.000,ALERT,211.93,302.37,59.954,1449727203,"274151322000052","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,589419.8,589419.8,397,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727214,9748.00
12/10/2015 01:00,2,0.000,ALERT,212.61,302.37,59.954,1449727203,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,311621.2,311621.2,10496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727216,9749.00
12/10/2015 01:00,2,0.000,ALERT,212.16,302.37,59.954,1449727203,"201051344001230","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,310119.9,310119.9,10517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727218,9750.00
12/10/2015 01:00,2,0.000,ALERT,212.61,302.98,59.970,1449727203,"201051344000582","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,304908.7,304908.7,10490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727220,9751.00
12/10/2015 01:00,2,0.000,ALERT,212.16,302.07,59.938,1449727203,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,313722.5,313722.5,10487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727221,9752.00
12/10/2015 01:00,2,0.000,ALERT,212.16,301.17,59.959,1449727203,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,475339.2,475339.2,405,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727223,9753.00
12/10/2015 01:00,2,0.000,ALERT,212.83,304.18,59.970,1449727203,"201051344000579","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,315648.3,315648.3,5831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727225,9754.00
12/10/2015 01:00,2,0.000,ALERT,212.16,302.68,59.970,1449727203,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,312330.6,312330.6,10497,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727227,9755.00
12/10/2015 01:00,2,0.000,ALERT,212.38,302.07,59.954,1449727203,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,314036.1,314036.1,10492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727229,9756.00
12/10/2015 01:00,2,0.000,ALERT,212.38,301.47,59.965,1449727203,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,308170.4,308170.4,10495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727231,9757.00
12/10/2015 01:00,2,0.000,ALERT,212.16,302.68,59.944,1449727203,"274151322000083","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,583895.7,583895.7,397,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727233,9758.00
12/10/2015 01:00,2,0.000,ALERT,212.83,302.68,59.975,1449727203,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,620192.0,620192.0,396,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727235,9759.00
12/10/2015 01:00,2,0.000,ALERT,212.83,304.18,59.970,1449727203,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,299830.7,299830.7,5829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727236,9760.00
12/10/2015 01:00,2,0.000,ALERT,212.38,302.68,59.959,1449727203,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,613106.3,613106.3,398,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727238,9761.00
12/10/2015 01:00,2,0.000,ALERT,212.61,303.28,59.970,1449727203,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,300206.1,300206.1,5829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727240,9762.00
12/10/2015 01:00,2,0.000,ALERT,212.16,301.47,59.970,1449727203,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,312119.0,312119.0,10493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727242,9763.00
12/10/2015 01:00,2,0.000,ALERT,212.61,303.58,59.970,1449727203,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,309988.5,309988.5,5830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727244,9764.00
12/10/2015 01:00,2,0.000,ALERT,213.29,303.58,59.981,1449727203,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,306907.8,306907.8,5832,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727245,9765.00
12/10/2015 01:00,2,0.000,ALERT,212.61,302.07,59.970,1449727203,"201051344000685","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313740.1,313740.1,10500,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727247,9766.00
12/10/2015 01:00,2,0.000,ALERT,212.38,301.77,59.965,1449727203,"201051344000917","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,311442.3,311442.3,10509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727249,9767.00
12/10/2015 01:00,2,0.000,ALERT,212.61,302.37,59.970,1449727203,"201051344001145","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,314527.7,314527.7,10514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727251,9768.00
12/10/2015 01:00,2,0.000,ALERT,212.38,301.47,59.970,1449727203,"201051344000651","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,308579.9,308579.9,10496,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727253,9769.00
12/10/2015 01:00,2,0.000,ALERT,211.93,301.17,59.933,1449727203,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,567047.8,567047.8,398,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727254,9770.00
12/10/2015 01:00,2,0.000,ALERT,212.83,301.17,59.981,1449727203,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,475263.5,475263.5,404,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727256,9771.00
12/10/2015 01:00,2,0.000,ALERT,211.93,302.37,59.975,1449727203,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,305249.4,305249.4,10487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727258,9772.00
12/10/2015 01:00,2,0.000,ALERT,212.61,304.48,59.986,1449727203,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,311163.7,311163.7,5831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727260,9773.00
12/10/2015 01:00,2,0.000,ALERT,212.38,302.07,59.981,1449727203,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,311506.5,311506.5,10497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727262,9774.00
12/10/2015 01:00,2,0.000,ALERT,211.93,301.77,59.975,1449727203,"274151322000054","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,579128.1,579128.1,396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727263,9775.00
12/10/2015 01:00,2,0.000,ALERT,213.06,303.28,59.986,1449727203,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,300288.1,300288.1,5828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727265,9776.00
12/10/2015 01:00,2,0.000,ALERT,212.38,302.37,59.986,1449727203,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,309577.1,309577.1,10510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727267,9777.00
12/10/2015 01:00,2,0.000,ALERT,212.61,303.28,59.986,1449727203,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,313370.3,313370.3,5838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727269,9778.00
12/10/2015 01:00,2,0.000,ALERT,213.06,302.98,59.975,1449727203,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,307076.3,307076.3,5825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727271,9779.00
12/10/2015 01:00,2,0.000,ALERT,212.83,304.18,59.975,1449727203,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,314682.6,314682.6,5829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727272,9780.00
12/10/2015 01:00,2,0.000,ALERT,212.61,303.88,59.981,1449727203,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,310007.5,310007.5,5830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727274,9781.00
12/10/2015 01:00,2,0.000,ALERT,213.06,303.58,59.975,1449727203,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,305566.1,305566.1,5828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727276,9782.00
12/10/2015 01:00,2,0.000,ALERT,213.29,304.18,59.970,1449727203,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,307539.3,307539.3,5832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449727278,9783.00
12/10/2015 01:00,2,0.000,ALERT,212.38,300.87,59.970,1449727203,"274151322000087","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,554617.8,554617.8,404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449727280,9784.00
12/10/2015 01:15,2,0.000,ALERT,213.74,304.48,59.991,1449728103,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,308306.6,308306.6,5834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728105,9785.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.37,59.996,1449728103,"274151322000085","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,581836.8,581836.8,398,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728107,9786.00
12/10/2015 01:15,2,0.000,ALERT,213.74,304.48,59.986,1449728103,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,301148.8,301148.8,5835,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728109,9787.00
12/10/2015 01:15,2,0.000,ALERT,213.29,304.48,59.996,1449728103,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,302050.0,302050.0,5840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728110,9788.00
12/10/2015 01:15,2,0.000,ALERT,212.38,302.68,59.959,1449728103,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,307007.4,307007.4,10490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728112,9789.00
12/10/2015 01:15,2,0.000,ALERT,212.16,302.68,59.981,1449728103,"274151322000052","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,589419.8,589419.8,399,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728114,9790.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.68,59.991,1449728103,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,311621.2,311621.2,10498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728116,9791.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.98,59.986,1449728103,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,310119.9,310119.9,10519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728117,9792.00
12/10/2015 01:15,2,0.000,ALERT,213.06,303.28,59.975,1449728103,"201051344000582","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,304908.7,304908.7,10492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728119,9793.00
12/10/2015 01:15,2,0.000,ALERT,212.16,302.68,59.981,1449728103,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,313722.5,313722.5,10489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728121,9794.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.07,59.981,1449728103,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,475339.2,475339.2,407,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728123,9795.00
12/10/2015 01:15,2,0.000,ALERT,213.06,305.08,59.975,1449728103,"201051344000579","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,315648.3,315648.3,5833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728125,9796.00
12/10/2015 01:15,2,0.000,ALERT,212.38,302.98,59.986,1449728103,"201051344000890","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,312330.6,312330.6,10499,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728127,9797.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.68,59.981,1449728103,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,314036.1,314036.1,10494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728128,9798.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.07,59.981,1449728103,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,308170.4,308170.4,10497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728130,9799.00
12/10/2015 01:15,2,0.000,ALERT,212.83,302.98,59.981,1449728103,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,583895.7,583895.7,399,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728132,9800.00
12/10/2015 01:15,2,0.000,ALERT,213.29,302.98,59.975,1449728103,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,620192.0,620192.0,398,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728134,9801.00
12/10/2015 01:15,2,0.000,ALERT,213.29,305.38,59.986,1449728103,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,299830.7,299830.7,5831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728136,9802.00
12/10/2015 01:15,2,0.000,ALERT,212.83,303.58,59.981,1449728103,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,613106.3,613106.3,400,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728137,9803.00
12/10/2015 01:15,2,0.000,ALERT,213.06,304.48,59.991,1449728103,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,300206.1,300206.1,5831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728139,9804.00
12/10/2015 01:15,2,0.000,ALERT,212.38,301.77,59.986,1449728103,"201051344001025","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,312119.0,312119.0,10495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728141,9805.00
12/10/2015 01:15,2,0.000,ALERT,213.29,305.08,59.981,1449728103,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.88,0.0,0.0,0.000,309988.5,309988.5,5832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728143,9806.00
12/10/2015 01:15,2,0.000,ALERT,213.74,304.48,59.975,1449728103,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,306907.8,306907.8,5834,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728145,9807.00
12/10/2015 01:15,2,0.000,ALERT,213.06,302.68,59.991,1449728103,"201051344000685","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313740.1,313740.1,10502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728147,9808.00
12/10/2015 01:15,2,0.000,ALERT,212.83,302.07,59.959,1449728103,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,311442.3,311442.3,10511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728148,9809.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.68,59.970,1449728103,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314527.7,314527.7,10516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728150,9810.00
12/10/2015 01:15,2,0.000,ALERT,212.83,302.07,60.012,1449728103,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,308579.9,308579.9,10498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728152,9811.00
12/10/2015 01:15,2,0.000,ALERT,211.93,302.07,59.954,1449728103,"274151322000088","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,567047.8,567047.8,400,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728154,9812.00
12/10/2015 01:15,2,0.000,ALERT,213.29,301.47,59.970,1449728103,"274151322000068","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,475263.5,475263.5,406,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728156,9813.00
12/10/2015 01:15,2,0.000,ALERT,212.16,302.37,59.954,1449728103,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,305249.4,305249.4,10489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728158,9814.00
12/10/2015 01:15,2,0.000,ALERT,212.83,305.08,59.970,1449728103,"201051344000594","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,311163.7,311163.7,5833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728160,9815.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.37,59.954,1449728103,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,311506.5,311506.5,10499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728162,9816.00
12/10/2015 01:15,2,0.000,ALERT,212.16,302.07,59.959,1449728103,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,579128.1,579128.1,398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728163,9817.00
12/10/2015 01:15,2,0.000,ALERT,213.51,304.18,59.975,1449728103,"201051344000867","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,300288.1,300288.1,5830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728165,9818.00
12/10/2015 01:15,2,0.000,ALERT,212.61,302.68,59.954,1449728103,"201051344001093","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,309577.1,309577.1,10512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728167,9819.00
12/10/2015 01:15,2,0.000,ALERT,213.06,304.48,59.944,1449728103,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,313370.3,313370.3,5840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728169,9820.00
12/10/2015 01:15,2,0.000,ALERT,213.51,303.88,59.959,1449728103,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,307076.3,307076.3,5827,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728170,9821.00
12/10/2015 01:15,2,0.000,ALERT,213.51,305.38,59.981,1449728103,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,314682.6,314682.6,5831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728172,9822.00
12/10/2015 01:15,2,0.000,ALERT,213.06,304.78,59.981,1449728103,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,310007.5,310007.5,5832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728174,9823.00
12/10/2015 01:15,2,0.000,ALERT,213.29,304.48,59.991,1449728103,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,305566.1,305566.1,5830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728176,9824.00
12/10/2015 01:15,2,0.000,ALERT,213.74,305.38,59.975,1449728103,"201051344000576","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,307539.3,307539.3,5834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449728178,9825.00
12/10/2015 01:15,2,0.000,ALERT,212.61,301.77,59.954,1449728103,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,554617.8,554617.8,406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449728179,9826.00
12/10/2015 01:30,2,0.000,ALERT,213.96,305.08,59.991,1449729003,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,308306.6,308306.6,5836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729005,9827.00
12/10/2015 01:30,2,0.000,ALERT,213.06,302.98,59.991,1449729003,"274151322000085","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,581836.8,581836.8,400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729007,9828.00
12/10/2015 01:30,2,0.000,ALERT,214.19,304.78,59.991,1449729003,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,301148.8,301148.8,5837,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729009,9829.00
12/10/2015 01:30,2,0.000,ALERT,213.51,304.78,59.991,1449729003,"201051344000469","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,302050.0,302050.0,5842,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729010,9830.00
12/10/2015 01:30,2,0.000,ALERT,212.61,302.68,59.991,1449729003,"201051344000646","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,307007.4,307007.4,10492,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729012,9831.00
12/10/2015 01:30,2,0.000,ALERT,212.38,303.58,59.986,1449729003,"274151322000052","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,589419.8,589419.8,401,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729014,9832.00
12/10/2015 01:30,2,0.000,ALERT,212.83,302.68,59.996,1449729003,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,311621.2,311621.2,10500,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729016,9833.00
12/10/2015 01:30,2,0.000,ALERT,212.83,303.28,59.996,1449729003,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,310119.9,310119.9,10521,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729018,9834.00
12/10/2015 01:30,2,0.000,ALERT,213.29,303.58,60.002,1449729003,"201051344000582","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,304908.7,304908.7,10494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729019,9835.00
12/10/2015 01:30,2,0.000,ALERT,212.38,302.68,60.007,1449729003,"201051344000955","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,313722.5,313722.5,10491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729021,9836.00
12/10/2015 01:30,2,0.000,ALERT,213.06,302.68,59.996,1449729003,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,475339.2,475339.2,409,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729023,9837.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.68,60.007,1449729003,"201051344000579","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,315648.3,315648.3,5835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729025,9838.00
12/10/2015 01:30,2,0.000,ALERT,212.61,302.98,60.007,1449729003,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,312330.6,312330.6,10501,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729027,9839.00
12/10/2015 01:30,2,0.000,ALERT,212.83,302.68,60.007,1449729003,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,314036.1,314036.1,10496,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729028,9840.00
12/10/2015 01:30,2,0.000,ALERT,213.06,302.07,60.007,1449729003,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,308170.4,308170.4,10499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729030,9841.00
12/10/2015 01:30,2,0.000,ALERT,213.06,303.58,60.007,1449729003,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,583895.7,583895.7,401,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729032,9842.00
12/10/2015 01:30,2,0.000,ALERT,213.51,302.98,60.007,1449729003,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,620192.0,620192.0,400,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729034,9843.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.68,60.002,1449729003,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,299830.7,299830.7,5833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729035,9844.00
12/10/2015 01:30,2,0.000,ALERT,212.83,303.88,60.007,1449729003,"274151322000095","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,613106.3,613106.3,402,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729037,9845.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.08,59.986,1449729003,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,300206.1,300206.1,5833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729039,9846.00
12/10/2015 01:30,2,0.000,ALERT,212.61,301.77,60.007,1449729003,"201051344001025","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,312119.0,312119.0,10497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729041,9847.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.08,60.002,1449729003,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,309988.5,309988.5,5834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729043,9848.00
12/10/2015 01:30,2,0.000,ALERT,214.19,304.78,60.002,1449729003,"201051344000853","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,306907.8,306907.8,5836,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729044,9849.00
12/10/2015 01:30,2,0.000,ALERT,213.06,302.68,60.012,1449729003,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,313740.1,313740.1,10504,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729046,9850.00
12/10/2015 01:30,2,0.000,ALERT,212.83,302.37,60.018,1449729003,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,311442.3,311442.3,10513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729048,9851.00
12/10/2015 01:30,2,0.000,ALERT,213.06,302.98,59.975,1449729003,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,314527.7,314527.7,10518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729050,9852.00
12/10/2015 01:30,2,0.000,ALERT,212.61,302.07,60.007,1449729003,"201051344000651","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,308579.9,308579.9,10500,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729052,9853.00
12/10/2015 01:30,2,0.000,ALERT,212.61,303.28,59.965,1449729003,"274151322000088","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,567047.8,567047.8,402,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729054,9854.00
12/10/2015 01:30,2,0.000,ALERT,213.51,302.37,60.007,1449729003,"274151322000068","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,475263.5,475263.5,408,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729055,9855.00
12/10/2015 01:30,2,0.000,ALERT,212.38,302.37,60.002,1449729003,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,305249.4,305249.4,10491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729057,9856.00
12/10/2015 01:30,2,0.000,ALERT,213.29,305.68,60.007,1449729003,"201051344000594","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,311163.7,311163.7,5835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729059,9857.00
12/10/2015 01:30,2,0.000,ALERT,212.83,302.37,59.996,1449729003,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311506.5,311506.5,10501,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729061,9858.00
12/10/2015 01:30,2,0.000,ALERT,212.83,303.28,60.002,1449729003,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,579128.1,579128.1,400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729063,9859.00
12/10/2015 01:30,2,0.000,ALERT,213.96,305.08,59.981,1449729003,"201051344000867","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,300288.1,300288.1,5832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729064,9860.00
12/10/2015 01:30,2,0.000,ALERT,212.61,302.68,60.007,1449729003,"201051344001093","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,309577.1,309577.1,10514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729066,9861.00
12/10/2015 01:30,2,0.000,ALERT,213.29,305.08,60.012,1449729003,"201051344000900","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,313370.3,313370.3,5842,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729068,9862.00
12/10/2015 01:30,2,0.000,ALERT,213.96,304.48,60.007,1449729003,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,307076.3,307076.3,5829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729070,9863.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.68,60.007,1449729003,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,314682.6,314682.6,5833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729072,9864.00
12/10/2015 01:30,2,0.000,ALERT,213.51,305.68,60.007,1449729003,"201051344000983","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,310007.5,310007.5,5834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729073,9865.00
12/10/2015 01:30,2,0.000,ALERT,213.74,305.08,60.034,1449729003,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,305566.1,305566.1,5832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729075,9866.00
12/10/2015 01:30,2,0.000,ALERT,213.96,305.68,59.996,1449729003,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,307539.3,307539.3,5836,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729077,9867.00
12/10/2015 01:30,2,0.000,ALERT,212.83,302.37,60.002,1449729003,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,554617.8,554617.8,408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729079,9868.00
