ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 01:45,2,0.000,ALERT,214.19,305.38,59.965,1449729904,"201051344000645","219011344069620",0.00,6.30,0,302.98,310.49,0.0,0.0,0.000,308306.6,308306.6,5838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729906,9869.00
12/10/2015 01:45,2,0.000,ALERT,213.06,302.98,59.922,1449729904,"274151322000085","219011344069620",0.00,6.30,0,301.47,304.48,0.0,0.0,0.000,581836.8,581836.8,402,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729907,9870.00
12/10/2015 01:45,2,0.000,ALERT,214.19,304.78,59.965,1449729904,"201051344000633","219011344069620",0.00,5.50,0,301.17,310.49,0.0,0.0,0.000,301148.8,301148.8,5839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729909,9871.00
12/10/2015 01:45,2,0.000,ALERT,213.74,305.38,59.959,1449729904,"201051344000469","219011344069620",0.00,5.00,0,302.07,310.19,0.0,0.0,0.000,302050.0,302050.0,5844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729911,9872.00
12/10/2015 01:45,2,0.000,ALERT,212.83,303.58,59.959,1449729904,"201051344000646","219011344069620",0.00,5.50,0,300.27,314.10,0.0,0.0,0.000,307007.4,307007.4,10494,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729913,9873.00
12/10/2015 01:45,2,0.000,ALERT,212.83,303.28,59.959,1449729904,"274151322000052","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,589419.8,589419.8,403,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729915,9874.00
12/10/2015 01:45,2,0.000,ALERT,213.29,304.18,59.965,1449729904,"201051344000585","219011344069620",0.00,6.30,0,300.27,313.50,0.0,0.0,0.000,311621.2,311621.2,10502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729916,9875.00
12/10/2015 01:45,2,0.000,ALERT,213.06,304.18,59.944,1449729904,"201051344001230","219011344069620",0.00,6.00,0,300.87,314.70,0.0,0.0,0.000,310119.9,310119.9,10523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729918,9876.00
12/10/2015 01:45,2,0.000,ALERT,213.51,304.48,60.002,1449729904,"201051344000582","219011344069620",0.00,5.00,0,301.47,314.70,0.0,0.0,0.000,304908.7,304908.7,10496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729920,9877.00
12/10/2015 01:45,2,0.000,ALERT,212.83,304.18,59.965,1449729904,"201051344000955","219011344069620",0.00,6.00,0,300.57,313.80,0.0,0.0,0.000,313722.5,313722.5,10493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729922,9878.00
12/10/2015 01:45,2,0.000,ALERT,212.83,302.07,59.954,1449729904,"274151322000094","219011344069620",0.00,5.50,0,301.17,303.88,0.0,0.0,0.000,475339.2,475339.2,411,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729923,9879.00
12/10/2015 01:45,2,0.000,ALERT,213.51,305.68,59.959,1449729904,"201051344000579","219011344069620",0.00,6.00,0,303.58,310.79,0.0,0.0,0.000,315648.3,315648.3,5837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729925,9880.00
12/10/2015 01:45,2,0.000,ALERT,213.06,304.18,59.965,1449729904,"201051344000890","219011344069620",0.00,6.30,0,301.17,314.40,0.0,0.0,0.000,312330.6,312330.6,10503,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729927,9881.00
12/10/2015 01:45,2,0.000,ALERT,213.29,303.88,59.959,1449729904,"201051344000438","219011344069620",0.00,5.50,0,300.57,313.50,0.0,0.0,0.000,314036.1,314036.1,10498,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729929,9882.00
12/10/2015 01:45,2,0.000,ALERT,213.51,303.28,59.965,1449729904,"201051344000417","219011344069620",0.00,6.00,0,300.27,313.50,0.0,0.0,0.000,308170.4,308170.4,10501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729931,9883.00
12/10/2015 01:45,2,0.000,ALERT,213.06,302.98,59.928,1449729904,"274151322000083","219011344069620",0.00,6.30,0,301.77,305.08,0.0,0.0,0.000,583895.7,583895.7,403,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729932,9884.00
12/10/2015 01:45,2,0.000,ALERT,213.51,302.68,59.959,1449729904,"274151322000076","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,620192.0,620192.0,402,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729934,9885.00
12/10/2015 01:45,2,0.000,ALERT,213.74,305.98,59.970,1449729904,"201051344000868","219011344069620",0.00,6.00,0,303.58,311.39,0.0,0.0,0.000,299830.7,299830.7,5835,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729936,9886.00
12/10/2015 01:45,2,0.000,ALERT,213.06,304.18,59.959,1449729904,"274151322000095","219011344069620",0.00,5.50,0,302.68,305.38,0.0,0.0,0.000,613106.3,613106.3,404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729938,9887.00
12/10/2015 01:45,2,0.000,ALERT,213.29,304.78,59.965,1449729904,"201051344000988","219011344069620",0.00,6.30,0,300.57,310.19,0.0,0.0,0.000,300206.1,300206.1,5835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729940,9888.00
12/10/2015 01:45,2,0.000,ALERT,213.06,302.98,59.954,1449729904,"201051344001025","219011344069620",0.00,5.00,0,300.27,313.20,0.0,0.0,0.000,312119.0,312119.0,10499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729942,9889.00
12/10/2015 01:45,2,0.000,ALERT,213.51,305.08,59.981,1449729904,"201051344000458","219011344069620",0.00,7.00,0,303.28,310.49,0.0,0.0,0.000,309988.5,309988.5,5836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729943,9890.00
12/10/2015 01:45,2,0.000,ALERT,214.19,305.08,59.970,1449729904,"201051344000853","219011344069620",0.00,6.00,0,302.98,310.19,0.0,0.0,0.000,306907.8,306907.8,5838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729945,9891.00
12/10/2015 01:45,2,0.000,ALERT,213.51,303.88,59.981,1449729904,"201051344000685","219011344069620",0.00,6.00,0,300.87,314.70,0.0,0.0,0.000,313740.1,313740.1,10506,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729947,9892.00
12/10/2015 01:45,2,0.000,ALERT,213.06,302.98,59.970,1449729904,"201051344000917","219011344069620",0.00,6.70,0,299.67,312.89,0.0,0.0,0.000,311442.3,311442.3,10515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729949,9893.00
12/10/2015 01:45,2,0.000,ALERT,213.51,304.18,59.975,1449729904,"201051344001145","219011344069620",0.00,5.50,0,301.17,314.70,0.0,0.0,0.000,314527.7,314527.7,10520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729951,9894.00
12/10/2015 01:45,2,0.000,ALERT,213.29,303.28,59.975,1449729904,"201051344000651","219011344069620",0.00,4.50,0,300.27,312.59,0.0,0.0,0.000,308579.9,308579.9,10502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729953,9895.00
12/10/2015 01:45,2,0.000,ALERT,212.61,302.98,59.981,1449729904,"274151322000088","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,567047.8,567047.8,404,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729955,9896.00
12/10/2015 01:45,2,0.000,ALERT,213.51,302.68,59.970,1449729904,"274151322000068","219011344069620",0.00,6.70,0,300.87,303.58,0.0,0.0,0.000,475263.5,475263.5,410,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729956,9897.00
12/10/2015 01:45,2,0.000,ALERT,212.83,303.88,59.965,1449729904,"201051344001135","219011344069620",0.00,5.50,0,300.87,313.20,0.0,0.0,0.000,305249.4,305249.4,10493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729958,9898.00
12/10/2015 01:45,2,0.000,ALERT,213.29,305.68,59.959,1449729904,"201051344000594","219011344069620",0.00,5.50,0,302.68,311.39,0.0,0.0,0.000,311163.7,311163.7,5837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729960,9899.00
12/10/2015 01:45,2,0.000,ALERT,213.29,303.58,59.975,1449729904,"201051344001203","219011344069620",0.00,5.50,0,300.57,314.40,0.0,0.0,0.000,311506.5,311506.5,10503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729962,9900.00
12/10/2015 01:45,2,0.000,ALERT,212.83,303.28,59.965,1449729904,"274151322000054","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,579128.1,579128.1,402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729963,9901.00
12/10/2015 01:45,2,0.000,ALERT,213.74,304.78,60.002,1449729904,"201051344000867","219011344069620",0.00,6.30,0,302.68,310.79,0.0,0.0,0.000,300288.1,300288.1,5834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729965,9902.00
12/10/2015 01:45,2,0.000,ALERT,213.29,303.88,60.012,1449729904,"201051344001093","219011344069620",0.00,6.70,0,300.87,313.50,0.0,0.0,0.000,309577.1,309577.1,10516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729967,9903.00
12/10/2015 01:45,2,0.000,ALERT,213.51,305.08,59.928,1449729904,"201051344000900","219011344069620",0.00,6.00,0,302.68,310.19,0.0,0.0,0.000,313370.3,313370.3,5844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729969,9904.00
12/10/2015 01:45,2,0.000,ALERT,213.74,304.18,59.981,1449729904,"201051344000648","219011344069620",0.00,5.00,0,302.37,309.89,0.0,0.0,0.000,307076.3,307076.3,5831,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729971,9905.00
12/10/2015 01:45,2,0.000,ALERT,213.74,305.98,59.970,1449729904,"201051344000569","219011344069620",0.00,6.00,0,303.58,310.79,0.0,0.0,0.000,314682.6,314682.6,5835,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729972,9906.00
12/10/2015 01:45,2,0.000,ALERT,213.51,305.38,59.975,1449729904,"201051344000983","219011344069620",0.00,6.30,0,303.28,310.49,0.0,0.0,0.000,310007.5,310007.5,5836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729974,9907.00
12/10/2015 01:45,2,0.000,ALERT,213.51,304.78,59.981,1449729904,"201051344001158","219011344069620",0.00,5.00,0,302.37,309.89,0.0,0.0,0.000,305566.1,305566.1,5834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449729976,9908.00
12/10/2015 01:45,2,0.000,ALERT,214.19,305.68,59.975,1449729904,"201051344000576","219011344069620",0.00,5.50,0,302.98,310.79,0.0,0.0,0.000,307539.3,307539.3,5838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729978,9909.00
12/10/2015 01:45,2,0.000,ALERT,213.06,301.77,59.965,1449729904,"274151322000087","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,554617.8,554617.8,410,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449729980,9910.00
12/10/2015 02:00,2,0.000,ALERT,214.19,305.68,59.949,1449730803,"201051344000645","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,308306.6,308306.6,5840,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730805,9911.00
12/10/2015 02:00,2,0.000,ALERT,213.06,302.98,59.944,1449730803,"274151322000085","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,581836.8,581836.8,404,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730807,9912.00
12/10/2015 02:00,2,0.000,ALERT,214.41,305.38,59.954,1449730803,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,301148.8,301148.8,5841,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730809,9913.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.38,59.959,1449730803,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,302050.0,302050.0,5846,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730811,9914.00
12/10/2015 02:00,2,0.000,ALERT,213.06,303.58,59.938,1449730803,"201051344000646","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,307007.4,307007.4,10496,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730812,9915.00
12/10/2015 02:00,2,0.000,ALERT,212.38,303.28,59.954,1449730803,"274151322000052","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,589419.8,589419.8,405,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730814,9916.00
12/10/2015 02:00,2,0.000,ALERT,213.51,303.88,59.959,1449730803,"201051344000585","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,311621.2,311621.2,10504,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730816,9917.00
12/10/2015 02:00,2,0.000,ALERT,213.29,304.18,59.965,1449730803,"201051344001230","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,310119.9,310119.9,10525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730818,9918.00
12/10/2015 02:00,2,0.000,ALERT,213.74,304.18,59.917,1449730803,"201051344000582","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,304908.7,304908.7,10498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730820,9919.00
12/10/2015 02:00,2,0.000,ALERT,212.83,303.58,59.949,1449730803,"201051344000955","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,313722.5,313722.5,10495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730821,9920.00
12/10/2015 02:00,2,0.000,ALERT,213.06,302.68,59.970,1449730803,"274151322000094","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,475339.2,475339.2,413,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730823,9921.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.98,59.965,1449730803,"201051344000579","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,315648.3,315648.3,5839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730825,9922.00
12/10/2015 02:00,2,0.000,ALERT,213.06,303.88,59.954,1449730803,"201051344000890","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,312330.6,312330.6,10505,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730827,9923.00
12/10/2015 02:00,2,0.000,ALERT,213.51,303.58,59.954,1449730803,"201051344000438","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,314036.1,314036.1,10500,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730828,9924.00
12/10/2015 02:00,2,0.000,ALERT,213.51,302.98,59.970,1449730803,"201051344000417","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,308170.4,308170.4,10503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730830,9925.00
12/10/2015 02:00,2,0.000,ALERT,213.06,303.28,59.959,1449730803,"274151322000083","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,583895.7,583895.7,405,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730832,9926.00
12/10/2015 02:00,2,0.000,ALERT,213.51,303.28,59.949,1449730803,"274151322000076","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,620192.0,620192.0,404,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730834,9927.00
12/10/2015 02:00,2,0.000,ALERT,213.74,306.28,59.954,1449730803,"201051344000868","219011344069620",0.00,6.00,0,303.58,308.09,0.0,0.0,0.000,299830.7,299830.7,5837,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730836,9928.00
12/10/2015 02:00,2,0.000,ALERT,213.06,304.18,59.922,1449730803,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,613106.3,613106.3,406,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730837,9929.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.68,59.959,1449730803,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300206.1,300206.1,5837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730839,9930.00
12/10/2015 02:00,2,0.000,ALERT,213.06,302.68,60.002,1449730803,"201051344001025","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,312119.0,312119.0,10501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730841,9931.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.68,59.954,1449730803,"201051344000458","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,309988.5,309988.5,5838,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730843,9932.00
12/10/2015 02:00,2,0.000,ALERT,214.41,305.38,59.996,1449730803,"201051344000853","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,306907.8,306907.8,5840,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730845,9933.00
12/10/2015 02:00,2,0.000,ALERT,213.51,303.58,59.970,1449730803,"201051344000685","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,313740.1,313740.1,10508,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730847,9934.00
12/10/2015 02:00,2,0.000,ALERT,213.29,302.98,59.965,1449730803,"201051344000917","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,311442.3,311442.3,10517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730849,9935.00
12/10/2015 02:00,2,0.000,ALERT,213.29,303.58,59.965,1449730803,"201051344001145","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,314527.7,314527.7,10522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730850,9936.00
12/10/2015 02:00,2,0.000,ALERT,213.29,302.98,59.970,1449730803,"201051344000651","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,308579.9,308579.9,10504,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730852,9937.00
12/10/2015 02:00,2,0.000,ALERT,212.61,303.28,59.912,1449730803,"274151322000088","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,567047.8,567047.8,406,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730854,9938.00
12/10/2015 02:00,2,0.000,ALERT,213.51,302.07,59.959,1449730803,"274151322000068","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,475263.5,475263.5,412,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730856,9939.00
12/10/2015 02:00,2,0.000,ALERT,212.83,303.28,59.949,1449730803,"201051344001135","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,305249.4,305249.4,10495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730858,9940.00
12/10/2015 02:00,2,0.000,ALERT,213.51,305.98,59.944,1449730803,"201051344000594","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,311163.7,311163.7,5839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730859,9941.00
12/10/2015 02:00,2,0.000,ALERT,213.29,302.98,59.954,1449730803,"201051344001203","219011344069620",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,311506.5,311506.5,10505,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730861,9942.00
12/10/2015 02:00,2,0.000,ALERT,212.83,303.58,59.959,1449730803,"274151322000054","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,579128.1,579128.1,404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730863,9943.00
12/10/2015 02:00,2,0.000,ALERT,213.96,305.08,59.965,1449730803,"201051344000867","219011344069620",0.00,6.30,0,302.68,307.48,0.0,0.0,0.000,300288.1,300288.1,5836,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730865,9944.00
12/10/2015 02:00,2,0.000,ALERT,213.29,302.98,59.959,1449730803,"201051344001093","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,309577.1,309577.1,10518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730866,9945.00
12/10/2015 02:00,2,0.000,ALERT,213.51,305.38,59.965,1449730803,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,313370.3,313370.3,5846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730868,9946.00
12/10/2015 02:00,2,0.000,ALERT,213.96,304.78,59.959,1449730803,"201051344000648","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,307076.3,307076.3,5833,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730870,9947.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.98,59.959,1449730803,"201051344000569","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,314682.6,314682.6,5837,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730872,9948.00
12/10/2015 02:00,2,0.000,ALERT,213.74,305.68,59.959,1449730803,"201051344000983","219011344069620",0.00,6.30,0,303.28,307.48,0.0,0.0,0.000,310007.5,310007.5,5838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730874,9949.00
12/10/2015 02:00,2,0.000,ALERT,213.96,305.38,59.959,1449730803,"201051344001158","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,305566.1,305566.1,5836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730875,9950.00
12/10/2015 02:00,2,0.000,ALERT,214.19,305.98,59.959,1449730803,"201051344000576","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,307539.3,307539.3,5840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449730877,9951.00
12/10/2015 02:00,2,0.000,ALERT,213.29,302.68,59.954,1449730803,"274151322000087","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,554617.8,554617.8,412,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449730879,9952.00
12/10/2015 02:15,2,0.000,ALERT,213.96,305.08,59.954,1449731703,"201051344000645","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,308306.6,308306.6,5842,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731705,9953.00
12/10/2015 02:15,2,0.000,ALERT,212.61,302.07,59.954,1449731703,"274151322000085","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,581836.8,581836.8,406,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731707,9954.00
12/10/2015 02:15,2,0.000,ALERT,214.19,305.08,59.933,1449731703,"201051344000633","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,301148.8,301148.8,5843,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731708,9955.00
12/10/2015 02:15,2,0.000,ALERT,213.51,305.08,59.954,1449731703,"201051344000469","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,302050.0,302050.0,5848,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731710,9956.00
12/10/2015 02:15,2,0.000,ALERT,212.38,302.07,59.928,1449731703,"201051344000646","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,307007.4,307007.4,10498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731712,9957.00
12/10/2015 02:15,2,0.000,ALERT,212.61,303.58,59.970,1449731703,"274151322000052","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,589419.8,589419.8,407,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731714,9958.00
12/10/2015 02:15,2,0.000,ALERT,212.83,302.37,59.944,1449731703,"201051344000585","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,311621.2,311621.2,10506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731716,9959.00
12/10/2015 02:15,2,0.000,ALERT,212.83,302.68,59.965,1449731703,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,310119.9,310119.9,10527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731717,9960.00
12/10/2015 02:15,2,0.000,ALERT,213.29,303.28,59.965,1449731703,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,304908.7,304908.7,10500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731719,9961.00
12/10/2015 02:15,2,0.000,ALERT,212.38,302.37,59.975,1449731703,"201051344000955","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,313722.5,313722.5,10497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731721,9962.00
12/10/2015 02:15,2,0.000,ALERT,213.06,301.77,59.954,1449731703,"274151322000094","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,475339.2,475339.2,415,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731723,9963.00
12/10/2015 02:15,2,0.000,ALERT,213.51,305.98,59.954,1449731703,"201051344000579","219011344069620",0.00,6.00,0,304.18,308.09,0.0,0.0,0.000,315648.3,315648.3,5841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731725,9964.00
12/10/2015 02:15,2,0.000,ALERT,212.61,302.68,59.954,1449731703,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,312330.6,312330.6,10507,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731727,9965.00
12/10/2015 02:15,2,0.000,ALERT,213.06,302.37,59.959,1449731703,"201051344000438","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,314036.1,314036.1,10502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731728,9966.00
12/10/2015 02:15,2,0.000,ALERT,213.06,301.47,59.991,1449731703,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308170.4,308170.4,10505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731730,9967.00
12/10/2015 02:15,2,0.000,ALERT,213.06,302.98,59.949,1449731703,"274151322000083","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,583895.7,583895.7,407,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731732,9968.00
12/10/2015 02:15,2,0.000,ALERT,213.51,302.37,59.959,1449731703,"274151322000076","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,620192.0,620192.0,406,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731734,9969.00
12/10/2015 02:15,2,0.000,ALERT,213.51,305.98,59.917,1449731703,"201051344000868","219011344069620",0.00,5.50,0,304.18,308.09,0.0,0.0,0.000,299830.7,299830.7,5839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731735,9970.00
12/10/2015 02:15,2,0.000,ALERT,212.83,303.58,59.965,1449731703,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,613106.3,613106.3,408,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731737,9971.00
12/10/2015 02:15,2,0.000,ALERT,213.29,305.08,59.965,1449731703,"201051344000988","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,300206.1,300206.1,5839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731739,9972.00
12/10/2015 02:15,2,0.000,ALERT,212.61,301.17,59.954,1449731703,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,312119.0,312119.0,10503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731741,9973.00
12/10/2015 02:15,2,0.000,ALERT,213.29,305.38,59.959,1449731703,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.78,0.0,0.0,0.000,309988.5,309988.5,5840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731743,9974.00
12/10/2015 02:15,2,0.000,ALERT,214.19,305.08,59.959,1449731703,"201051344000853","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,306907.8,306907.8,5842,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731745,9975.00
12/10/2015 02:15,2,0.000,ALERT,213.06,302.37,59.959,1449731703,"201051344000685","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,313740.1,313740.1,10510,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731746,9976.00
12/10/2015 02:15,2,0.000,ALERT,213.06,301.77,60.007,1449731703,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,311442.3,311442.3,10519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731748,9977.00
12/10/2015 02:15,2,0.000,ALERT,213.06,302.68,59.949,1449731703,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,314527.7,314527.7,10524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731750,9978.00
12/10/2015 02:15,2,0.000,ALERT,212.83,301.47,59.959,1449731703,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,308579.9,308579.9,10506,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731752,9979.00
12/10/2015 02:15,2,0.000,ALERT,212.38,302.68,59.965,1449731703,"274151322000088","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,567047.8,567047.8,408,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731754,9980.00
12/10/2015 02:15,2,0.000,ALERT,213.51,302.07,59.981,1449731703,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,475263.5,475263.5,414,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731755,9981.00
12/10/2015 02:15,2,0.000,ALERT,212.38,302.37,59.965,1449731703,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,305249.4,305249.4,10497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731757,9982.00
12/10/2015 02:15,2,0.000,ALERT,213.06,305.68,60.012,1449731703,"201051344000594","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,311163.7,311163.7,5841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731759,9983.00
12/10/2015 02:15,2,0.000,ALERT,212.83,302.07,59.965,1449731703,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,311506.5,311506.5,10507,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731761,9984.00
12/10/2015 02:15,2,0.000,ALERT,212.61,302.68,59.959,1449731703,"274151322000054","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,579128.1,579128.1,406,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731763,9985.00
12/10/2015 02:15,2,0.000,ALERT,213.74,305.08,59.965,1449731703,"201051344000867","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,300288.1,300288.1,5838,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731764,9986.00
12/10/2015 02:15,2,0.000,ALERT,212.83,302.68,59.965,1449731703,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,309577.1,309577.1,10520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731766,9987.00
12/10/2015 02:15,2,0.000,ALERT,213.29,304.78,59.975,1449731703,"201051344000900","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,313370.3,313370.3,5848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731768,9988.00
12/10/2015 02:15,2,0.000,ALERT,213.74,304.48,59.965,1449731703,"201051344000648","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,307076.3,307076.3,5835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731770,9989.00
12/10/2015 02:15,2,0.000,ALERT,213.51,305.68,59.954,1449731703,"201051344000569","219011344069620",0.00,6.00,0,304.18,308.09,0.0,0.0,0.000,314682.6,314682.6,5839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449731771,9990.00
12/10/2015 02:15,2,0.000,ALERT,213.29,304.78,59.965,1449731703,"201051344000983","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,310007.5,310007.5,5840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731773,9991.00
12/10/2015 02:15,2,0.000,ALERT,213.51,305.08,59.991,1449731703,"201051344001158","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,305566.1,305566.1,5838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731775,9992.00
12/10/2015 02:15,2,0.000,ALERT,213.96,305.68,59.970,1449731703,"201051344000576","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,307539.3,307539.3,5842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731777,9993.00
12/10/2015 02:15,2,0.000,ALERT,212.61,301.77,59.933,1449731703,"274151322000087","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,554617.8,554617.8,414,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449731779,9994.00
12/10/2015 02:30,2,0.000,ALERT,213.74,305.08,59.944,1449732603,"201051344000645","219011344069620",0.00,6.30,0,303.28,307.78,0.0,0.0,0.000,308306.6,308306.6,5844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732605,9995.00
12/10/2015 02:30,2,0.000,ALERT,212.61,302.07,59.954,1449732603,"274151322000085","219011344069620",0.00,6.70,0,300.87,303.88,0.0,0.0,0.000,581836.8,581836.8,408,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732607,9996.00
12/10/2015 02:30,2,0.000,ALERT,213.96,305.08,59.996,1449732603,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,301148.8,301148.8,5845,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732609,9997.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.08,59.981,1449732603,"201051344000469","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,302050.0,302050.0,5850,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732611,9998.00
12/10/2015 02:30,2,0.000,ALERT,212.38,302.98,59.975,1449732603,"201051344000646","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,307007.4,307007.4,10500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732613,9999.00
12/10/2015 02:30,2,0.000,ALERT,212.16,301.77,59.959,1449732603,"274151322000052","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,589419.8,589419.8,409,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732614,10000.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.98,59.975,1449732603,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,311621.2,311621.2,10508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732616,10001.00
12/10/2015 02:30,2,0.000,ALERT,212.83,303.28,59.981,1449732603,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,310119.9,310119.9,10529,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732618,10002.00
12/10/2015 02:30,2,0.000,ALERT,213.29,303.88,59.996,1449732603,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,304908.7,304908.7,10502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732620,10003.00
12/10/2015 02:30,2,0.000,ALERT,212.16,302.68,59.981,1449732603,"201051344000955","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,313722.5,313722.5,10499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732621,10004.00
12/10/2015 02:30,2,0.000,ALERT,212.61,301.77,59.975,1449732603,"274151322000094","219011344069620",0.00,6.00,0,300.87,303.28,0.0,0.0,0.000,475339.2,475339.2,417,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732623,10005.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.68,59.970,1449732603,"201051344000579","219011344069620",0.00,6.00,0,303.88,308.39,0.0,0.0,0.000,315648.3,315648.3,5843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732625,10006.00
12/10/2015 02:30,2,0.000,ALERT,212.38,302.98,59.975,1449732603,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,312330.6,312330.6,10509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732627,10007.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.98,59.981,1449732603,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,314036.1,314036.1,10504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732629,10008.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.07,59.933,1449732603,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,308170.4,308170.4,10507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732630,10009.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.98,59.996,1449732603,"274151322000083","219011344069620",0.00,6.30,0,301.47,304.48,0.0,0.0,0.000,583895.7,583895.7,409,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732632,10010.00
12/10/2015 02:30,2,0.000,ALERT,213.29,302.98,59.981,1449732603,"274151322000076","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,620192.0,620192.0,408,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732634,10011.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.98,59.986,1449732603,"201051344000868","219011344069620",0.00,5.50,0,303.88,308.69,0.0,0.0,0.000,299830.7,299830.7,5841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732636,10012.00
12/10/2015 02:30,2,0.000,ALERT,212.61,303.58,59.975,1449732603,"274151322000095","219011344069620",0.00,6.00,0,302.07,304.78,0.0,0.0,0.000,613106.3,613106.3,410,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732638,10013.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.08,59.986,1449732603,"201051344000988","219011344069620",0.00,6.00,0,300.57,307.18,0.0,0.0,0.000,300206.1,300206.1,5841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732639,10014.00
12/10/2015 02:30,2,0.000,ALERT,212.38,301.77,59.991,1449732603,"201051344001025","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,312119.0,312119.0,10505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732641,10015.00
