ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 02:30,2,0.000,ALERT,213.29,305.08,59.986,1449732603,"201051344000458","219011344069620",0.00,7.00,0,302.98,308.09,0.0,0.0,0.000,309988.5,309988.5,5842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732643,10016.00
12/10/2015 02:30,2,0.000,ALERT,213.96,304.78,59.986,1449732603,"201051344000853","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,306907.8,306907.8,5844,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732645,10017.00
12/10/2015 02:30,2,0.000,ALERT,213.06,302.98,59.991,1449732603,"201051344000685","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313740.1,313740.1,10512,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732647,10018.00
12/10/2015 02:30,2,0.000,ALERT,213.06,302.37,59.944,1449732603,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,311442.3,311442.3,10521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732649,10019.00
12/10/2015 02:30,2,0.000,ALERT,213.06,303.28,59.981,1449732603,"201051344001145","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,314527.7,314527.7,10526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732650,10020.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.37,59.986,1449732603,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,308579.9,308579.9,10508,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732652,10021.00
12/10/2015 02:30,2,0.000,ALERT,212.16,302.37,59.986,1449732603,"274151322000088","219011344069620",0.00,6.70,0,300.87,303.88,0.0,0.0,0.000,567047.8,567047.8,410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732654,10022.00
12/10/2015 02:30,2,0.000,ALERT,213.06,301.47,59.975,1449732603,"274151322000068","219011344069620",0.00,7.00,0,300.57,302.98,0.0,0.0,0.000,475263.5,475263.5,416,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732656,10023.00
12/10/2015 02:30,2,0.000,ALERT,212.16,302.37,59.986,1449732603,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,305249.4,305249.4,10499,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732658,10024.00
12/10/2015 02:30,2,0.000,ALERT,213.06,305.68,59.986,1449732603,"201051344000594","219011344069620",0.00,5.50,0,302.98,308.09,0.0,0.0,0.000,311163.7,311163.7,5843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732660,10025.00
12/10/2015 02:30,2,0.000,ALERT,212.83,302.37,59.970,1449732603,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311506.5,311506.5,10509,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732661,10026.00
12/10/2015 02:30,2,0.000,ALERT,212.38,302.98,59.970,1449732603,"274151322000054","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,579128.1,579128.1,408,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732663,10027.00
12/10/2015 02:30,2,0.000,ALERT,213.51,304.48,59.938,1449732603,"201051344000867","219011344069620",0.00,6.30,0,302.37,308.09,0.0,0.0,0.000,300288.1,300288.1,5840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732665,10028.00
12/10/2015 02:30,2,0.000,ALERT,212.61,302.68,60.002,1449732603,"201051344001093","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,309577.1,309577.1,10522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732667,10029.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.08,59.986,1449732603,"201051344000900","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,313370.3,313370.3,5850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732669,10030.00
12/10/2015 02:30,2,0.000,ALERT,213.51,304.18,59.981,1449732603,"201051344000648","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,307076.3,307076.3,5837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449732670,10031.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.68,59.991,1449732603,"201051344000569","219011344069620",0.00,6.00,0,303.88,308.39,0.0,0.0,0.000,314682.6,314682.6,5841,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732672,10032.00
12/10/2015 02:30,2,0.000,ALERT,213.29,305.38,60.018,1449732603,"201051344000983","219011344069620",0.00,6.00,0,302.98,308.09,0.0,0.0,0.000,310007.5,310007.5,5842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732674,10033.00
12/10/2015 02:30,2,0.000,ALERT,213.51,305.08,59.981,1449732603,"201051344001158","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,305566.1,305566.1,5840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732676,10034.00
12/10/2015 02:30,2,0.000,ALERT,213.74,305.38,59.975,1449732603,"201051344000576","219011344069620",0.00,5.50,0,303.28,308.09,0.0,0.0,0.000,307539.3,307539.3,5844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732677,10035.00
12/10/2015 02:30,2,0.000,ALERT,212.61,301.77,59.949,1449732603,"274151322000087","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,554617.8,554617.8,416,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449732679,10036.00
12/10/2015 02:45,2,0.000,ALERT,213.74,305.08,59.917,1449733503,"201051344000645","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,308306.6,308306.6,5846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733505,10037.00
12/10/2015 02:45,2,0.000,ALERT,212.38,302.37,59.944,1449733503,"274151322000085","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,581836.8,581836.8,410,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733507,10038.00
12/10/2015 02:45,2,0.000,ALERT,213.96,304.78,59.954,1449733503,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,301148.8,301148.8,5847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733509,10039.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.08,59.954,1449733503,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,302050.0,302050.0,5852,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733511,10040.00
12/10/2015 02:45,2,0.000,ALERT,212.38,302.98,59.959,1449733503,"201051344000646","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,307007.4,307007.4,10502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733512,10041.00
12/10/2015 02:45,2,0.000,ALERT,211.93,302.68,59.954,1449733503,"274151322000052","219011344069620",0.00,6.30,0,299.97,305.98,0.0,0.0,0.000,589419.8,589419.8,411,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733514,10042.00
12/10/2015 02:45,2,0.000,ALERT,212.61,302.98,59.965,1449733503,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311621.2,311621.2,10510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733516,10043.00
12/10/2015 02:45,2,0.000,ALERT,212.61,303.28,59.981,1449733503,"201051344001230","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,310119.9,310119.9,10531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733518,10044.00
12/10/2015 02:45,2,0.000,ALERT,213.29,303.88,59.954,1449733503,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,304908.7,304908.7,10504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733520,10045.00
12/10/2015 02:45,2,0.000,ALERT,212.16,302.98,59.954,1449733503,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,313722.5,313722.5,10501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733522,10046.00
12/10/2015 02:45,2,0.000,ALERT,212.38,301.77,59.954,1449733503,"274151322000094","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,475339.2,475339.2,419,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733523,10047.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.68,59.949,1449733503,"201051344000579","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,315648.3,315648.3,5845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733525,10048.00
12/10/2015 02:45,2,0.000,ALERT,212.61,303.58,59.965,1449733503,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,312330.6,312330.6,10511,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733527,10049.00
12/10/2015 02:45,2,0.000,ALERT,212.83,302.98,59.912,1449733503,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,314036.1,314036.1,10506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733529,10050.00
12/10/2015 02:45,2,0.000,ALERT,212.83,302.37,59.959,1449733503,"201051344000417","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,308170.4,308170.4,10509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733531,10051.00
12/10/2015 02:45,2,0.000,ALERT,212.61,302.37,59.959,1449733503,"274151322000083","219011344069620",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,583895.7,583895.7,411,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733532,10052.00
12/10/2015 02:45,2,0.000,ALERT,212.83,302.37,59.954,1449733503,"274151322000076","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,620192.0,620192.0,410,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733534,10053.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.68,59.959,1449733503,"201051344000868","219011344069620",0.00,5.50,0,303.58,308.09,0.0,0.0,0.000,299830.7,299830.7,5843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733536,10054.00
12/10/2015 02:45,2,0.000,ALERT,212.38,303.58,59.938,1449733503,"274151322000095","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,613106.3,613106.3,412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733538,10055.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.38,59.970,1449733503,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300206.1,300206.1,5843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733540,10056.00
12/10/2015 02:45,2,0.000,ALERT,212.38,302.37,59.965,1449733503,"201051344001025","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,312119.0,312119.0,10507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733541,10057.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.68,59.959,1449733503,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.78,0.0,0.0,0.000,309988.5,309988.5,5844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733543,10058.00
12/10/2015 02:45,2,0.000,ALERT,213.96,305.38,59.991,1449733503,"201051344000853","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,306907.8,306907.8,5846,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733545,10059.00
12/10/2015 02:45,2,0.000,ALERT,213.06,303.28,59.949,1449733503,"201051344000685","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,313740.1,313740.1,10514,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733547,10060.00
12/10/2015 02:45,2,0.000,ALERT,212.83,302.68,59.975,1449733503,"201051344000917","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,311442.3,311442.3,10523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733549,10061.00
12/10/2015 02:45,2,0.000,ALERT,212.83,303.28,59.949,1449733503,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,314527.7,314527.7,10528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733551,10062.00
12/10/2015 02:45,2,0.000,ALERT,212.61,302.37,59.959,1449733503,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308579.9,308579.9,10510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733552,10063.00
12/10/2015 02:45,2,0.000,ALERT,212.16,302.68,59.959,1449733503,"274151322000088","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,567047.8,567047.8,412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733554,10064.00
12/10/2015 02:45,2,0.000,ALERT,213.06,302.07,59.970,1449733503,"274151322000068","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,475263.5,475263.5,418,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733556,10065.00
12/10/2015 02:45,2,0.000,ALERT,212.16,302.98,59.965,1449733503,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,305249.4,305249.4,10501,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733558,10066.00
12/10/2015 02:45,2,0.000,ALERT,213.06,305.98,59.959,1449733503,"201051344000594","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,311163.7,311163.7,5845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733560,10067.00
12/10/2015 02:45,2,0.000,ALERT,212.61,302.68,60.002,1449733503,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,311506.5,311506.5,10511,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733561,10068.00
12/10/2015 02:45,2,0.000,ALERT,212.38,302.98,59.954,1449733503,"274151322000054","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,579128.1,579128.1,410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733563,10069.00
12/10/2015 02:45,2,0.000,ALERT,213.51,305.08,59.954,1449733503,"201051344000867","219011344069620",0.00,6.30,0,302.68,307.48,0.0,0.0,0.000,300288.1,300288.1,5842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733565,10070.00
12/10/2015 02:45,2,0.000,ALERT,212.38,302.37,59.965,1449733503,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,309577.1,309577.1,10524,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733567,10071.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.38,59.965,1449733503,"201051344000900","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,313370.3,313370.3,5852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733568,10072.00
12/10/2015 02:45,2,0.000,ALERT,213.74,304.78,59.954,1449733503,"201051344000648","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,307076.3,307076.3,5839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733570,10073.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.68,59.933,1449733503,"201051344000569","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,314682.6,314682.6,5843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449733572,10074.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.38,59.970,1449733503,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,310007.5,310007.5,5844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733574,10075.00
12/10/2015 02:45,2,0.000,ALERT,213.29,305.08,60.002,1449733503,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,305566.1,305566.1,5842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733576,10076.00
12/10/2015 02:45,2,0.000,ALERT,213.74,305.68,59.970,1449733503,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,307539.3,307539.3,5846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733577,10077.00
12/10/2015 02:45,2,0.000,ALERT,212.61,301.77,59.959,1449733503,"274151322000087","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,554617.8,554617.8,418,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449733579,10078.00
12/10/2015 03:00,2,0.000,ALERT,213.96,305.38,59.965,1449734403,"201051344000645","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,308306.6,308306.6,5848,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734405,10079.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.07,59.970,1449734403,"274151322000085","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,581836.8,581836.8,412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734406,10080.00
12/10/2015 03:00,2,0.000,ALERT,213.96,305.08,59.965,1449734403,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,301148.8,301148.8,5849,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734408,10081.00
12/10/2015 03:00,2,0.000,ALERT,213.51,305.38,59.959,1449734403,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,302050.0,302050.0,5854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734410,10082.00
12/10/2015 03:00,2,0.000,ALERT,212.38,302.68,59.981,1449734403,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,307007.4,307007.4,10504,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734412,10083.00
12/10/2015 03:00,2,0.000,ALERT,212.38,303.28,59.959,1449734403,"274151322000052","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,589419.8,589419.8,413,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734414,10084.00
12/10/2015 03:00,2,0.000,ALERT,212.83,302.98,59.959,1449734403,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311621.2,311621.2,10512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734415,10085.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.98,59.954,1449734403,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,310119.9,310119.9,10533,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734417,10086.00
12/10/2015 03:00,2,0.000,ALERT,213.29,303.58,59.970,1449734403,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,304908.7,304908.7,10506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734419,10087.00
12/10/2015 03:00,2,0.000,ALERT,212.38,302.68,59.970,1449734403,"201051344000955","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,313722.5,313722.5,10503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734421,10088.00
12/10/2015 03:00,2,0.000,ALERT,212.61,301.47,59.944,1449734403,"274151322000094","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,475339.2,475339.2,421,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734422,10089.00
12/10/2015 03:00,2,0.000,ALERT,213.51,305.98,59.949,1449734403,"201051344000579","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,315648.3,315648.3,5847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734424,10090.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.98,59.928,1449734403,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,312330.6,312330.6,10513,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734426,10091.00
12/10/2015 03:00,2,0.000,ALERT,212.83,302.68,59.954,1449734403,"201051344000438","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314036.1,314036.1,10508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734428,10092.00
12/10/2015 03:00,2,0.000,ALERT,212.83,302.37,59.965,1449734403,"201051344000417","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,308170.4,308170.4,10511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734430,10093.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.68,59.954,1449734403,"274151322000083","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,583895.7,583895.7,413,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734432,10094.00
12/10/2015 03:00,2,0.000,ALERT,213.29,302.68,59.965,1449734403,"274151322000076","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,620192.0,620192.0,412,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734434,10095.00
12/10/2015 03:00,2,0.000,ALERT,213.51,305.98,59.954,1449734403,"201051344000868","219011344069620",0.00,6.00,0,304.18,307.78,0.0,0.0,0.000,299830.7,299830.7,5845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734436,10096.00
12/10/2015 03:00,2,0.000,ALERT,212.38,303.88,59.954,1449734403,"274151322000095","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,613106.3,613106.3,414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734437,10097.00
12/10/2015 03:00,2,0.000,ALERT,213.29,305.38,59.954,1449734403,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300206.1,300206.1,5845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734439,10098.00
12/10/2015 03:00,2,0.000,ALERT,212.38,302.07,59.949,1449734403,"201051344001025","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,312119.0,312119.0,10509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734441,10099.00
12/10/2015 03:00,2,0.000,ALERT,213.29,305.38,59.986,1449734403,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,309988.5,309988.5,5846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734443,10100.00
12/10/2015 03:00,2,0.000,ALERT,214.19,305.38,59.959,1449734403,"201051344000853","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,306907.8,306907.8,5848,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734445,10101.00
12/10/2015 03:00,2,0.000,ALERT,213.06,302.98,59.949,1449734403,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,313740.1,313740.1,10516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734447,10102.00
12/10/2015 03:00,2,0.000,ALERT,213.06,302.68,59.954,1449734403,"201051344000917","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,311442.3,311442.3,10525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734448,10103.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.68,59.954,1449734403,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314527.7,314527.7,10530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734450,10104.00
12/10/2015 03:00,2,0.000,ALERT,212.83,302.37,59.954,1449734403,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308579.9,308579.9,10512,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734452,10105.00
12/10/2015 03:00,2,0.000,ALERT,212.16,302.37,59.954,1449734403,"274151322000088","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,567047.8,567047.8,414,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734454,10106.00
12/10/2015 03:00,2,0.000,ALERT,213.06,301.77,59.938,1449734403,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,475263.5,475263.5,420,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734456,10107.00
12/10/2015 03:00,2,0.000,ALERT,212.38,302.68,59.944,1449734403,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,305249.4,305249.4,10503,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734457,10108.00
12/10/2015 03:00,2,0.000,ALERT,213.06,305.98,59.965,1449734403,"201051344000594","219011344069620",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,311163.7,311163.7,5847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734459,10109.00
12/10/2015 03:00,2,0.000,ALERT,212.83,302.37,59.949,1449734403,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,311506.5,311506.5,10513,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734461,10110.00
12/10/2015 03:00,2,0.000,ALERT,212.38,302.98,59.954,1449734403,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,579128.1,579128.1,412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734463,10111.00
12/10/2015 03:00,2,0.000,ALERT,213.74,305.08,59.954,1449734403,"201051344000867","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,300288.1,300288.1,5844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734465,10112.00
12/10/2015 03:00,2,0.000,ALERT,212.61,302.68,59.944,1449734403,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,309577.1,309577.1,10526,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449734467,10113.00
12/10/2015 03:00,2,0.000,ALERT,213.29,305.38,59.959,1449734403,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,313370.3,313370.3,5854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734468,10114.00
12/10/2015 03:00,2,0.000,ALERT,213.74,304.78,59.928,1449734403,"201051344000648","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,307076.3,307076.3,5841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734470,10115.00
12/10/2015 03:00,2,0.000,ALERT,213.29,305.98,59.949,1449734403,"201051344000569","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,314682.6,314682.6,5845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734472,10116.00
12/10/2015 03:00,2,0.000,ALERT,213.51,305.68,59.954,1449734403,"201051344000983","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,310007.5,310007.5,5846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734474,10117.00
12/10/2015 03:00,2,0.000,ALERT,213.51,305.38,59.981,1449734403,"201051344001158","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,305566.1,305566.1,5844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734476,10118.00
12/10/2015 03:00,2,0.000,ALERT,213.74,305.68,59.944,1449734403,"201051344000576","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,307539.3,307539.3,5848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734477,10119.00
12/10/2015 03:00,2,0.000,ALERT,212.61,301.77,59.949,1449734403,"274151322000087","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,554617.8,554617.8,420,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449734479,10120.00
12/10/2015 03:15,2,0.000,ALERT,213.51,304.78,59.996,1449735303,"201051344000645","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,308306.6,308306.6,5850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735305,10121.00
12/10/2015 03:15,2,0.000,ALERT,212.38,302.07,59.970,1449735303,"274151322000085","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,581836.8,581836.8,414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735307,10122.00
12/10/2015 03:15,2,0.000,ALERT,213.74,304.78,60.007,1449735303,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,301148.8,301148.8,5851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735309,10123.00
12/10/2015 03:15,2,0.000,ALERT,213.29,304.78,59.970,1449735303,"201051344000469","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,302050.0,302050.0,5856,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735310,10124.00
12/10/2015 03:15,2,0.000,ALERT,212.16,302.68,59.970,1449735303,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,307007.4,307007.4,10506,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735312,10125.00
12/10/2015 03:15,2,0.000,ALERT,212.16,303.28,59.975,1449735303,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,589419.8,589419.8,415,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735314,10126.00
12/10/2015 03:15,2,0.000,ALERT,212.83,303.28,59.949,1449735303,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,311621.2,311621.2,10514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735316,10127.00
12/10/2015 03:15,2,0.000,ALERT,212.61,303.28,59.970,1449735303,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,310119.9,310119.9,10535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735317,10128.00
12/10/2015 03:15,2,0.000,ALERT,213.06,303.88,59.981,1449735303,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,304908.7,304908.7,10508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735319,10129.00
12/10/2015 03:15,2,0.000,ALERT,212.38,302.98,59.975,1449735303,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,313722.5,313722.5,10505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735321,10130.00
12/10/2015 03:15,2,0.000,ALERT,212.38,301.77,59.981,1449735303,"274151322000094","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,475339.2,475339.2,423,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735323,10131.00
12/10/2015 03:15,2,0.000,ALERT,213.29,305.68,59.975,1449735303,"201051344000579","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,315648.3,315648.3,5849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735325,10132.00
12/10/2015 03:15,2,0.000,ALERT,212.38,303.58,59.954,1449735303,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,312330.6,312330.6,10515,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735327,10133.00
12/10/2015 03:15,2,0.000,ALERT,212.83,303.28,59.975,1449735303,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,314036.1,314036.1,10510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735329,10134.00
12/10/2015 03:15,2,0.000,ALERT,212.83,302.37,59.965,1449735303,"201051344000417","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,308170.4,308170.4,10513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735331,10135.00
12/10/2015 03:15,2,0.000,ALERT,212.16,302.68,59.970,1449735303,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,583895.7,583895.7,415,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735333,10136.00
12/10/2015 03:15,2,0.000,ALERT,212.83,302.07,59.965,1449735303,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,620192.0,620192.0,414,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735334,10137.00
12/10/2015 03:15,2,0.000,ALERT,213.06,305.98,59.965,1449735303,"201051344000868","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,299830.7,299830.7,5847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735336,10138.00
12/10/2015 03:15,2,0.000,ALERT,212.16,303.58,59.959,1449735303,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,613106.3,613106.3,416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735338,10139.00
12/10/2015 03:15,2,0.000,ALERT,212.83,305.38,59.959,1449735303,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300206.1,300206.1,5847,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735340,10140.00
12/10/2015 03:15,2,0.000,ALERT,212.38,302.07,59.970,1449735303,"201051344001025","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,312119.0,312119.0,10511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735342,10141.00
12/10/2015 03:15,2,0.000,ALERT,213.06,305.98,59.970,1449735303,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,309988.5,309988.5,5848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735343,10142.00
12/10/2015 03:15,2,0.000,ALERT,213.51,305.38,59.965,1449735303,"201051344000853","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,306907.8,306907.8,5850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735345,10143.00
12/10/2015 03:15,2,0.000,ALERT,213.06,303.28,59.959,1449735303,"201051344000685","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,313740.1,313740.1,10518,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735347,10144.00
12/10/2015 03:15,2,0.000,ALERT,212.83,302.68,59.959,1449735303,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,311442.3,311442.3,10527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735349,10145.00
12/10/2015 03:15,2,0.000,ALERT,212.83,303.28,59.965,1449735303,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,314527.7,314527.7,10532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735351,10146.00
12/10/2015 03:15,2,0.000,ALERT,212.83,302.68,59.965,1449735303,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308579.9,308579.9,10514,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735353,10147.00
12/10/2015 03:15,2,0.000,ALERT,211.70,302.37,59.954,1449735303,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,567047.8,567047.8,416,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735354,10148.00
12/10/2015 03:15,2,0.000,ALERT,212.83,301.17,59.959,1449735303,"274151322000068","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,475263.5,475263.5,422,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735356,10149.00
12/10/2015 03:15,2,0.000,ALERT,212.38,303.28,59.970,1449735303,"201051344001135","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,305249.4,305249.4,10505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735358,10150.00
12/10/2015 03:15,2,0.000,ALERT,212.61,305.68,59.965,1449735303,"201051344000594","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,311163.7,311163.7,5849,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735360,10151.00
12/10/2015 03:15,2,0.000,ALERT,212.83,302.98,60.002,1449735303,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311506.5,311506.5,10515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735362,10152.00
12/10/2015 03:15,2,0.000,ALERT,212.16,302.07,59.975,1449735303,"274151322000054","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,579128.1,579128.1,414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735364,10153.00
12/10/2015 03:15,2,0.000,ALERT,213.29,304.78,59.959,1449735303,"201051344000867","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,300288.1,300288.1,5846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735366,10154.00
12/10/2015 03:15,2,0.000,ALERT,212.61,303.28,60.002,1449735303,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,309577.1,309577.1,10528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735367,10155.00
12/10/2015 03:15,2,0.000,ALERT,213.06,304.78,59.959,1449735303,"201051344000900","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,313370.3,313370.3,5856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735369,10156.00
12/10/2015 03:15,2,0.000,ALERT,213.29,304.18,59.949,1449735303,"201051344000648","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,307076.3,307076.3,5843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735371,10157.00
12/10/2015 03:15,2,0.000,ALERT,213.29,305.68,59.944,1449735303,"201051344000569","219011344069620",0.00,6.00,0,304.18,307.78,0.0,0.0,0.000,314682.6,314682.6,5847,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735373,10158.00
12/10/2015 03:15,2,0.000,ALERT,213.06,305.38,59.965,1449735303,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,310007.5,310007.5,5848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735375,10159.00
12/10/2015 03:15,2,0.000,ALERT,213.29,305.08,59.949,1449735303,"201051344001158","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,305566.1,305566.1,5846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735376,10160.00
12/10/2015 03:15,2,0.000,ALERT,213.74,305.98,60.018,1449735303,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,307539.3,307539.3,5850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449735378,10161.00
