ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 03:15,2,0.000,ALERT,212.16,301.47,59.959,1449735303,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,554617.8,554617.8,422,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449735380,10162.00
12/10/2015 03:30,2,0.000,ALERT,213.29,304.48,59.975,1449736203,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,308306.6,308306.6,5852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736205,10163.00
12/10/2015 03:30,2,0.000,ALERT,212.61,302.37,59.981,1449736203,"274151322000085","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,581836.8,581836.8,416,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736207,10164.00
12/10/2015 03:30,2,0.000,ALERT,213.51,304.48,59.996,1449736203,"201051344000633","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,301148.8,301148.8,5853,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736209,10165.00
12/10/2015 03:30,2,0.000,ALERT,213.29,304.78,59.986,1449736203,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,302050.0,302050.0,5858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736210,10166.00
12/10/2015 03:30,2,0.000,ALERT,211.93,301.77,59.991,1449736203,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,307007.4,307007.4,10508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736212,10167.00
12/10/2015 03:30,2,0.000,ALERT,212.16,302.07,59.954,1449736203,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,589419.8,589419.8,417,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736214,10168.00
12/10/2015 03:30,2,0.000,ALERT,212.61,302.37,60.023,1449736203,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311621.2,311621.2,10516,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736216,10169.00
12/10/2015 03:30,2,0.000,ALERT,212.38,302.37,59.975,1449736203,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,310119.9,310119.9,10537,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736218,10170.00
12/10/2015 03:30,2,0.000,ALERT,212.83,303.28,59.981,1449736203,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,304908.7,304908.7,10510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736220,10171.00
12/10/2015 03:30,2,0.000,ALERT,211.93,302.07,59.981,1449736203,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,313722.5,313722.5,10507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736221,10172.00
12/10/2015 03:30,2,0.000,ALERT,212.61,302.07,59.986,1449736203,"274151322000094","219011344069620",0.00,6.00,0,300.27,303.28,0.0,0.0,0.000,475339.2,475339.2,425,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736223,10173.00
12/10/2015 03:30,2,0.000,ALERT,213.06,305.38,59.986,1449736203,"201051344000579","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,315648.3,315648.3,5851,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736225,10174.00
12/10/2015 03:30,2,0.000,ALERT,212.16,302.37,59.981,1449736203,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,312330.6,312330.6,10517,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736227,10175.00
12/10/2015 03:30,2,0.000,ALERT,212.38,302.07,59.975,1449736203,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,314036.1,314036.1,10512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736228,10176.00
12/10/2015 03:30,2,0.000,ALERT,212.61,301.77,59.981,1449736203,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,308170.4,308170.4,10515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736230,10177.00
12/10/2015 03:30,2,0.000,ALERT,212.61,302.98,59.970,1449736203,"274151322000083","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,583895.7,583895.7,417,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736232,10178.00
12/10/2015 03:30,2,0.000,ALERT,213.29,302.98,59.996,1449736203,"274151322000076","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,620192.0,620192.0,416,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736234,10179.00
12/10/2015 03:30,2,0.000,ALERT,213.29,305.98,59.981,1449736203,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,299830.7,299830.7,5849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736236,10180.00
12/10/2015 03:30,2,0.000,ALERT,212.61,303.58,59.975,1449736203,"274151322000095","219011344069620",0.00,6.00,0,301.77,304.78,0.0,0.0,0.000,613106.3,613106.3,418,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736237,10181.00
12/10/2015 03:30,2,0.000,ALERT,213.06,304.78,59.975,1449736203,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300206.1,300206.1,5849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736239,10182.00
12/10/2015 03:30,2,0.000,ALERT,212.38,301.77,59.970,1449736203,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,312119.0,312119.0,10513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736241,10183.00
12/10/2015 03:30,2,0.000,ALERT,212.83,304.78,60.018,1449736203,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.78,0.0,0.0,0.000,309988.5,309988.5,5850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736243,10184.00
12/10/2015 03:30,2,0.000,ALERT,213.74,304.78,59.986,1449736203,"201051344000853","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,306907.8,306907.8,5852,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736245,10185.00
12/10/2015 03:30,2,0.000,ALERT,212.61,302.07,59.981,1449736203,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,313740.1,313740.1,10520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736247,10186.00
12/10/2015 03:30,2,0.000,ALERT,212.61,301.47,59.970,1449736203,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,311442.3,311442.3,10529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736249,10187.00
12/10/2015 03:30,2,0.000,ALERT,212.38,301.77,59.970,1449736203,"201051344001145","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,314527.7,314527.7,10534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736250,10188.00
12/10/2015 03:30,2,0.000,ALERT,212.38,301.47,59.981,1449736203,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308579.9,308579.9,10516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736252,10189.00
12/10/2015 03:30,2,0.000,ALERT,212.38,302.37,59.981,1449736203,"274151322000088","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,567047.8,567047.8,418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736254,10190.00
12/10/2015 03:30,2,0.000,ALERT,213.06,301.77,60.023,1449736203,"274151322000068","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,475263.5,475263.5,424,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736256,10191.00
12/10/2015 03:30,2,0.000,ALERT,212.16,302.07,59.981,1449736203,"201051344001135","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,305249.4,305249.4,10507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736258,10192.00
12/10/2015 03:30,2,0.000,ALERT,212.83,305.38,59.981,1449736203,"201051344000594","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,311163.7,311163.7,5851,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736260,10193.00
12/10/2015 03:30,2,0.000,ALERT,212.38,301.47,59.981,1449736203,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,311506.5,311506.5,10517,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736261,10194.00
12/10/2015 03:30,2,0.000,ALERT,212.38,302.68,59.970,1449736203,"274151322000054","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,579128.1,579128.1,416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736263,10195.00
12/10/2015 03:30,2,0.000,ALERT,213.29,304.48,59.975,1449736203,"201051344000867","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,300288.1,300288.1,5848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736265,10196.00
12/10/2015 03:30,2,0.000,ALERT,212.38,302.07,59.970,1449736203,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,309577.1,309577.1,10530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736267,10197.00
12/10/2015 03:30,2,0.000,ALERT,213.06,305.08,59.975,1449736203,"201051344000900","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,313370.3,313370.3,5858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736268,10198.00
12/10/2015 03:30,2,0.000,ALERT,213.29,304.48,59.970,1449736203,"201051344000648","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,307076.3,307076.3,5845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736270,10199.00
12/10/2015 03:30,2,0.000,ALERT,213.06,305.38,59.975,1449736203,"201051344000569","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,314682.6,314682.6,5849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736272,10200.00
12/10/2015 03:30,2,0.000,ALERT,213.06,305.08,59.970,1449736203,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,310007.5,310007.5,5850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449736274,10201.00
12/10/2015 03:30,2,0.000,ALERT,213.29,304.78,60.018,1449736203,"201051344001158","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,305566.1,305566.1,5848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736276,10202.00
12/10/2015 03:30,2,0.000,ALERT,213.51,305.38,59.981,1449736203,"201051344000576","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,307539.3,307539.3,5852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736277,10203.00
12/10/2015 03:30,2,0.000,ALERT,212.83,301.77,59.986,1449736203,"274151322000087","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,554617.8,554617.8,424,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449736279,10204.00
12/10/2015 03:45,2,0.000,ALERT,213.74,305.08,60.007,1449737105,"201051344000645","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,308306.6,308306.6,5854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737107,10205.00
12/10/2015 03:45,2,0.000,ALERT,212.61,302.07,59.965,1449737105,"274151322000085","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,581836.8,581836.8,418,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737109,10206.00
12/10/2015 03:45,2,0.000,ALERT,213.74,304.78,59.965,1449737105,"201051344000633","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,301148.8,301148.8,5855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737111,10207.00
12/10/2015 03:45,2,0.000,ALERT,213.51,305.08,59.970,1449737105,"201051344000469","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,302050.0,302050.0,5860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737113,10208.00
12/10/2015 03:45,2,0.000,ALERT,212.38,302.37,59.965,1449737105,"201051344000646","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,307007.4,307007.4,10510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737115,10209.00
12/10/2015 03:45,2,0.000,ALERT,212.16,302.98,59.965,1449737105,"274151322000052","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,589419.8,589419.8,419,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737116,10210.00
12/10/2015 03:45,2,0.000,ALERT,212.83,302.98,59.975,1449737105,"201051344000585","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,311621.2,311621.2,10518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737118,10211.00
12/10/2015 03:45,2,0.000,ALERT,212.38,302.68,59.954,1449737105,"201051344001230","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,310119.9,310119.9,10539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737120,10212.00
12/10/2015 03:45,2,0.000,ALERT,213.06,303.58,59.970,1449737105,"201051344000582","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,304908.7,304908.7,10512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737122,10213.00
12/10/2015 03:45,2,0.000,ALERT,212.16,302.68,59.970,1449737105,"201051344000955","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,313722.5,313722.5,10509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737124,10214.00
12/10/2015 03:45,2,0.000,ALERT,212.61,301.77,59.975,1449737105,"274151322000094","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,475339.2,475339.2,427,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737125,10215.00
12/10/2015 03:45,2,0.000,ALERT,213.29,305.68,59.965,1449737105,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,315648.3,315648.3,5853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737127,10216.00
12/10/2015 03:45,2,0.000,ALERT,212.38,302.68,59.959,1449737105,"201051344000890","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,312330.6,312330.6,10519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737129,10217.00
12/10/2015 03:45,2,0.000,ALERT,212.61,302.07,59.970,1449737105,"201051344000438","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,314036.1,314036.1,10514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737131,10218.00
12/10/2015 03:45,2,0.000,ALERT,212.61,301.77,59.970,1449737105,"201051344000417","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,308170.4,308170.4,10517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737133,10219.00
12/10/2015 03:45,2,0.000,ALERT,212.61,302.37,60.002,1449737105,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,583895.7,583895.7,419,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737134,10220.00
12/10/2015 03:45,2,0.000,ALERT,212.83,302.07,59.954,1449737105,"274151322000076","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,620192.0,620192.0,418,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737136,10221.00
12/10/2015 03:45,2,0.000,ALERT,213.29,306.28,59.970,1449737105,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,299830.7,299830.7,5851,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737138,10222.00
12/10/2015 03:45,2,0.000,ALERT,212.38,303.28,59.954,1449737105,"274151322000095","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,613106.3,613106.3,420,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737140,10223.00
12/10/2015 03:45,2,0.000,ALERT,213.06,305.08,59.996,1449737105,"201051344000988","219011344069620",0.00,6.00,0,299.37,306.58,0.0,0.0,0.000,300206.1,300206.1,5851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737142,10224.00
12/10/2015 03:45,2,0.000,ALERT,212.38,301.77,59.928,1449737105,"201051344001025","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,312119.0,312119.0,10515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737143,10225.00
12/10/2015 03:45,2,0.000,ALERT,213.29,305.68,59.975,1449737105,"201051344000458","219011344069620",0.00,6.70,0,302.07,307.48,0.0,0.0,0.000,309988.5,309988.5,5852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737145,10226.00
12/10/2015 03:45,2,0.000,ALERT,213.96,305.08,59.981,1449737105,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,306907.8,306907.8,5854,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737147,10227.00
12/10/2015 03:45,2,0.000,ALERT,212.83,302.68,59.975,1449737105,"201051344000685","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,313740.1,313740.1,10522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737149,10228.00
12/10/2015 03:45,2,0.000,ALERT,212.61,301.77,59.970,1449737105,"201051344000917","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,311442.3,311442.3,10531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737151,10229.00
12/10/2015 03:45,2,0.000,ALERT,212.83,302.98,59.975,1449737105,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,314527.7,314527.7,10536,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737153,10230.00
12/10/2015 03:45,2,0.000,ALERT,212.61,302.07,59.933,1449737105,"201051344000651","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,308579.9,308579.9,10518,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737154,10231.00
12/10/2015 03:45,2,0.000,ALERT,211.93,302.68,59.970,1449737105,"274151322000088","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,567047.8,567047.8,420,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737156,10232.00
12/10/2015 03:45,2,0.000,ALERT,213.29,301.77,59.970,1449737105,"274151322000068","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,475263.5,475263.5,426,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737158,10233.00
12/10/2015 03:45,2,0.000,ALERT,212.38,302.68,59.970,1449737105,"201051344001135","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,305249.4,305249.4,10509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737160,10234.00
12/10/2015 03:45,2,0.000,ALERT,213.06,305.68,59.996,1449737105,"201051344000594","219011344069620",0.00,5.50,0,301.77,307.18,0.0,0.0,0.000,311163.7,311163.7,5853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737162,10235.00
12/10/2015 03:45,2,0.000,ALERT,212.83,302.68,59.986,1449737105,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,311506.5,311506.5,10519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737163,10236.00
12/10/2015 03:45,2,0.000,ALERT,212.38,302.98,59.959,1449737105,"274151322000054","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,579128.1,579128.1,418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737165,10237.00
12/10/2015 03:45,2,0.000,ALERT,213.51,305.08,59.975,1449737105,"201051344000867","219011344069620",0.00,6.30,0,301.77,307.18,0.0,0.0,0.000,300288.1,300288.1,5850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737167,10238.00
12/10/2015 03:45,2,0.000,ALERT,212.61,302.68,59.970,1449737105,"201051344001093","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,309577.1,309577.1,10532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737169,10239.00
12/10/2015 03:45,2,0.000,ALERT,213.29,305.08,59.965,1449737105,"201051344000900","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,313370.3,313370.3,5860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737171,10240.00
12/10/2015 03:45,2,0.000,ALERT,213.74,304.78,60.007,1449737105,"201051344000648","219011344069620",0.00,5.00,0,301.47,306.88,0.0,0.0,0.000,307076.3,307076.3,5847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737172,10241.00
12/10/2015 03:45,2,0.000,ALERT,213.51,305.98,59.970,1449737105,"201051344000569","219011344069620",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,314682.6,314682.6,5851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737174,10242.00
12/10/2015 03:45,2,0.000,ALERT,213.29,305.38,59.970,1449737105,"201051344000983","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,310007.5,310007.5,5852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737176,10243.00
12/10/2015 03:45,2,0.000,ALERT,213.29,305.08,59.970,1449737105,"201051344001158","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,305566.1,305566.1,5850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737178,10244.00
12/10/2015 03:45,2,0.000,ALERT,213.96,305.98,59.981,1449737105,"201051344000576","219011344069620",0.00,5.50,0,302.07,307.18,0.0,0.0,0.000,307539.3,307539.3,5854,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449737180,10245.00
12/10/2015 03:45,2,0.000,ALERT,212.61,301.17,59.970,1449737105,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,554617.8,554617.8,426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449737181,10246.00
12/10/2015 04:00,2,0.000,ALERT,213.06,304.18,59.965,1449738004,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,308306.6,308306.6,5856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738006,10247.00
12/10/2015 04:00,2,0.000,ALERT,212.16,301.47,59.970,1449738004,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,581836.8,581836.8,420,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738007,10248.00
12/10/2015 04:00,2,0.000,ALERT,213.29,304.18,59.970,1449738004,"201051344000633","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,301148.8,301148.8,5857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738009,10249.00
12/10/2015 04:00,2,0.000,ALERT,212.61,303.88,59.965,1449738004,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,302050.0,302050.0,5862,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738011,10250.00
12/10/2015 04:00,2,0.000,ALERT,212.16,302.37,59.970,1449738004,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,307007.4,307007.4,10512,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738013,10251.00
12/10/2015 04:00,2,0.000,ALERT,211.70,302.37,59.959,1449738004,"274151322000052","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,589419.8,589419.8,421,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738014,10252.00
12/10/2015 04:00,2,0.000,ALERT,212.38,302.37,59.970,1449738004,"201051344000585","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,311621.2,311621.2,10520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738016,10253.00
12/10/2015 04:00,2,0.000,ALERT,212.38,302.68,59.965,1449738004,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,310119.9,310119.9,10541,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738018,10254.00
12/10/2015 04:00,2,0.000,ALERT,212.83,302.98,59.949,1449738004,"201051344000582","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,304908.7,304908.7,10514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738020,10255.00
12/10/2015 04:00,2,0.000,ALERT,211.70,302.07,60.007,1449738004,"201051344000955","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,313722.5,313722.5,10511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738022,10256.00
12/10/2015 04:00,2,0.000,ALERT,212.38,302.07,59.944,1449738004,"274151322000094","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,475339.2,475339.2,429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738024,10257.00
12/10/2015 04:00,2,0.000,ALERT,213.06,305.38,59.965,1449738004,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,315648.3,315648.3,5855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738026,10258.00
12/10/2015 04:00,2,0.000,ALERT,212.38,302.98,59.965,1449738004,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,312330.6,312330.6,10521,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738027,10259.00
12/10/2015 04:00,2,0.000,ALERT,212.83,302.68,59.991,1449738004,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,314036.1,314036.1,10516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738029,10260.00
12/10/2015 04:00,2,0.000,ALERT,212.83,302.07,60.002,1449738004,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,308170.4,308170.4,10519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738031,10261.00
12/10/2015 04:00,2,0.000,ALERT,212.61,302.98,59.965,1449738004,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,583895.7,583895.7,421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738033,10262.00
12/10/2015 04:00,2,0.000,ALERT,212.83,302.07,59.970,1449738004,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,620192.0,620192.0,420,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738035,10263.00
12/10/2015 04:00,2,0.000,ALERT,213.06,305.68,59.975,1449738004,"201051344000868","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,299830.7,299830.7,5853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738037,10264.00
12/10/2015 04:00,2,0.000,ALERT,212.38,303.88,59.954,1449738004,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,613106.3,613106.3,422,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738038,10265.00
12/10/2015 04:00,2,0.000,ALERT,212.83,304.78,59.933,1449738004,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.58,0.0,0.0,0.000,300206.1,300206.1,5853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738040,10266.00
12/10/2015 04:00,2,0.000,ALERT,212.38,302.07,59.949,1449738004,"201051344001025","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,312119.0,312119.0,10517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738042,10267.00
12/10/2015 04:00,2,0.000,ALERT,213.06,305.08,59.981,1449738004,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,309988.5,309988.5,5854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738044,10268.00
12/10/2015 04:00,2,0.000,ALERT,213.74,304.78,59.949,1449738004,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,306907.8,306907.8,5856,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738046,10269.00
12/10/2015 04:00,2,0.000,ALERT,213.06,302.98,59.986,1449738004,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,313740.1,313740.1,10524,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738047,10270.00
12/10/2015 04:00,2,0.000,ALERT,212.61,302.07,59.933,1449738004,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,311442.3,311442.3,10533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738049,10271.00
12/10/2015 04:00,2,0.000,ALERT,212.83,303.28,59.970,1449738004,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,314527.7,314527.7,10538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738051,10272.00
12/10/2015 04:00,2,0.000,ALERT,212.83,302.37,59.970,1449738004,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308579.9,308579.9,10520,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738053,10273.00
12/10/2015 04:00,2,0.000,ALERT,211.70,301.77,59.959,1449738004,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,567047.8,567047.8,422,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738055,10274.00
12/10/2015 04:00,2,0.000,ALERT,212.61,301.17,59.922,1449738004,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,475263.5,475263.5,428,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738057,10275.00
12/10/2015 04:00,2,0.000,ALERT,212.16,302.68,59.970,1449738004,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,305249.4,305249.4,10511,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738058,10276.00
12/10/2015 04:00,2,0.000,ALERT,212.61,305.38,59.959,1449738004,"201051344000594","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,311163.7,311163.7,5855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738060,10277.00
12/10/2015 04:00,2,0.000,ALERT,212.61,302.68,59.959,1449738004,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311506.5,311506.5,10521,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738062,10278.00
12/10/2015 04:00,2,0.000,ALERT,212.16,302.37,59.959,1449738004,"274151322000054","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,579128.1,579128.1,420,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738064,10279.00
12/10/2015 04:00,2,0.000,ALERT,213.29,304.18,59.970,1449738004,"201051344000867","219011344069620",0.00,6.30,0,302.07,307.18,0.0,0.0,0.000,300288.1,300288.1,5852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738065,10280.00
12/10/2015 04:00,2,0.000,ALERT,212.61,302.68,60.007,1449738004,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,309577.1,309577.1,10534,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738067,10281.00
12/10/2015 04:00,2,0.000,ALERT,212.83,304.78,59.965,1449738004,"201051344000900","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,313370.3,313370.3,5862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738069,10282.00
12/10/2015 04:00,2,0.000,ALERT,213.29,304.18,59.970,1449738004,"201051344000648","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,307076.3,307076.3,5849,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738071,10283.00
12/10/2015 04:00,2,0.000,ALERT,213.06,305.38,59.991,1449738004,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,314682.6,314682.6,5853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738073,10284.00
12/10/2015 04:00,2,0.000,ALERT,213.06,305.08,59.970,1449738004,"201051344000983","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,310007.5,310007.5,5854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738075,10285.00
12/10/2015 04:00,2,0.000,ALERT,213.06,304.48,59.928,1449738004,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,305566.1,305566.1,5852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738076,10286.00
12/10/2015 04:00,2,0.000,ALERT,213.51,305.08,59.954,1449738004,"201051344000576","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,307539.3,307539.3,5856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738078,10287.00
12/10/2015 04:00,2,0.000,ALERT,212.38,301.47,59.959,1449738004,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,554617.8,554617.8,428,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738080,10288.00
12/10/2015 04:15,2,0.000,ALERT,213.29,304.48,59.986,1449738904,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,308306.6,308306.6,5858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738906,10289.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.37,59.991,1449738904,"274151322000085","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,581836.8,581836.8,422,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738907,10290.00
12/10/2015 04:15,2,0.000,ALERT,213.51,304.18,59.986,1449738904,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,301148.8,301148.8,5859,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738909,10291.00
12/10/2015 04:15,2,0.000,ALERT,213.06,304.48,59.970,1449738904,"201051344000469","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,302050.0,302050.0,5864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738911,10292.00
12/10/2015 04:15,2,0.000,ALERT,211.93,302.07,59.981,1449738904,"201051344000646","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,307007.4,307007.4,10514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738913,10293.00
12/10/2015 04:15,2,0.000,ALERT,211.93,302.07,59.981,1449738904,"274151322000052","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,589419.8,589419.8,423,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738914,10294.00
12/10/2015 04:15,2,0.000,ALERT,212.16,302.37,59.981,1449738904,"201051344000585","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,311621.2,311621.2,10522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738916,10295.00
12/10/2015 04:15,2,0.000,ALERT,212.16,302.37,59.986,1449738904,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,310119.9,310119.9,10543,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738918,10296.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.68,59.986,1449738904,"201051344000582","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,304908.7,304908.7,10516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738920,10297.00
12/10/2015 04:15,2,0.000,ALERT,211.70,302.07,59.975,1449738904,"201051344000955","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313722.5,313722.5,10513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738922,10298.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.07,59.975,1449738904,"274151322000094","219011344069620",0.00,6.00,0,300.27,303.28,0.0,0.0,0.000,475339.2,475339.2,431,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738923,10299.00
12/10/2015 04:15,2,0.000,ALERT,213.06,305.38,59.975,1449738904,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,315648.3,315648.3,5857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738925,10300.00
12/10/2015 04:15,2,0.000,ALERT,211.93,302.37,59.975,1449738904,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,312330.6,312330.6,10523,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738927,10301.00
12/10/2015 04:15,2,0.000,ALERT,212.16,302.07,59.970,1449738904,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,314036.1,314036.1,10518,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738929,10302.00
12/10/2015 04:15,2,0.000,ALERT,212.38,301.47,59.944,1449738904,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,308170.4,308170.4,10521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738931,10303.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.98,59.965,1449738904,"274151322000083","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,583895.7,583895.7,423,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738932,10304.00
12/10/2015 04:15,2,0.000,ALERT,212.83,302.98,59.981,1449738904,"274151322000076","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,620192.0,620192.0,422,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738934,10305.00
12/10/2015 04:15,2,0.000,ALERT,212.83,305.38,59.970,1449738904,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,299830.7,299830.7,5855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738936,10306.00
12/10/2015 04:15,2,0.000,ALERT,212.38,303.58,59.970,1449738904,"274151322000095","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,613106.3,613106.3,424,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738938,10307.00
