ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 04:15,2,0.000,ALERT,212.83,304.78,59.975,1449738904,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,300206.1,300206.1,5855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738940,10308.00
12/10/2015 04:15,2,0.000,ALERT,211.70,301.17,59.938,1449738904,"201051344001025","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,312119.0,312119.0,10519,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738941,10309.00
12/10/2015 04:15,2,0.000,ALERT,212.83,305.38,59.975,1449738904,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,309988.5,309988.5,5856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738943,10310.00
12/10/2015 04:15,2,0.000,ALERT,213.51,305.38,59.975,1449738904,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,306907.8,306907.8,5858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738945,10311.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.07,59.975,1449738904,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,313740.1,313740.1,10526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738947,10312.00
12/10/2015 04:15,2,0.000,ALERT,212.38,301.47,59.970,1449738904,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,311442.3,311442.3,10535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738949,10313.00
12/10/2015 04:15,2,0.000,ALERT,212.38,302.37,59.975,1449738904,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,314527.7,314527.7,10540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738951,10314.00
12/10/2015 04:15,2,0.000,ALERT,212.38,301.77,59.933,1449738904,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308579.9,308579.9,10522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738953,10315.00
12/10/2015 04:15,2,0.000,ALERT,211.93,302.37,59.965,1449738904,"274151322000088","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,567047.8,567047.8,424,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738954,10316.00
12/10/2015 04:15,2,0.000,ALERT,212.61,301.47,59.970,1449738904,"274151322000068","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,475263.5,475263.5,430,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738956,10317.00
12/10/2015 04:15,2,0.000,ALERT,211.70,302.07,59.949,1449738904,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,305249.4,305249.4,10513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738958,10318.00
12/10/2015 04:15,2,0.000,ALERT,212.61,305.38,59.954,1449738904,"201051344000594","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,311163.7,311163.7,5857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738960,10319.00
12/10/2015 04:15,2,0.000,ALERT,212.16,301.77,59.965,1449738904,"201051344001203","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,311506.5,311506.5,10523,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738961,10320.00
12/10/2015 04:15,2,0.000,ALERT,212.16,302.98,59.954,1449738904,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,579128.1,579128.1,422,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738963,10321.00
12/10/2015 04:15,2,0.000,ALERT,213.06,304.48,59.970,1449738904,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,300288.1,300288.1,5854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738965,10322.00
12/10/2015 04:15,2,0.000,ALERT,212.16,302.07,59.928,1449738904,"201051344001093","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,309577.1,309577.1,10536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738967,10323.00
12/10/2015 04:15,2,0.000,ALERT,212.83,305.08,59.965,1449738904,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,313370.3,313370.3,5864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738969,10324.00
12/10/2015 04:15,2,0.000,ALERT,213.29,304.48,59.965,1449738904,"201051344000648","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,307076.3,307076.3,5851,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738970,10325.00
12/10/2015 04:15,2,0.000,ALERT,213.06,305.68,59.938,1449738904,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,314682.6,314682.6,5855,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449738972,10326.00
12/10/2015 04:15,2,0.000,ALERT,213.06,305.38,59.965,1449738904,"201051344000983","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,310007.5,310007.5,5856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738974,10327.00
12/10/2015 04:15,2,0.000,ALERT,213.06,304.78,59.970,1449738904,"201051344001158","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,305566.1,305566.1,5854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738976,10328.00
12/10/2015 04:15,2,0.000,ALERT,213.51,305.68,59.970,1449738904,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,307539.3,307539.3,5858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738978,10329.00
12/10/2015 04:15,2,0.000,ALERT,212.38,301.77,59.970,1449738904,"274151322000087","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,554617.8,554617.8,430,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449738980,10330.00
12/10/2015 04:30,2,0.000,ALERT,213.51,304.48,59.975,1449739803,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,308306.6,308306.6,5860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739805,10331.00
12/10/2015 04:30,2,0.000,ALERT,212.16,301.77,59.959,1449739803,"274151322000085","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,581836.8,581836.8,424,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739807,10332.00
12/10/2015 04:30,2,0.000,ALERT,213.51,303.88,59.933,1449739803,"201051344000633","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,301148.8,301148.8,5861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739809,10333.00
12/10/2015 04:30,2,0.000,ALERT,213.06,304.48,59.965,1449739803,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,302050.0,302050.0,5866,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739811,10334.00
12/10/2015 04:30,2,0.000,ALERT,211.70,301.77,59.970,1449739803,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,307007.4,307007.4,10516,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739812,10335.00
12/10/2015 04:30,2,0.000,ALERT,211.93,301.77,59.970,1449739803,"274151322000052","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,589419.8,589419.8,425,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739814,10336.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.37,59.965,1449739803,"201051344000585","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,311621.2,311621.2,10524,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739816,10337.00
12/10/2015 04:30,2,0.000,ALERT,211.93,302.37,59.970,1449739803,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,310119.9,310119.9,10545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739818,10338.00
12/10/2015 04:30,2,0.000,ALERT,212.61,302.98,59.949,1449739803,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,304908.7,304908.7,10518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739820,10339.00
12/10/2015 04:30,2,0.000,ALERT,211.70,302.07,59.965,1449739803,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313722.5,313722.5,10515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739821,10340.00
12/10/2015 04:30,2,0.000,ALERT,212.16,301.47,59.970,1449739803,"274151322000094","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,475339.2,475339.2,433,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739823,10341.00
12/10/2015 04:30,2,0.000,ALERT,213.06,305.08,59.981,1449739803,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,315648.3,315648.3,5859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739825,10342.00
12/10/2015 04:30,2,0.000,ALERT,211.93,302.68,59.981,1449739803,"201051344000890","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,312330.6,312330.6,10525,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739827,10343.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.37,59.986,1449739803,"201051344000438","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,314036.1,314036.1,10520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739829,10344.00
12/10/2015 04:30,2,0.000,ALERT,212.61,302.07,59.996,1449739803,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,308170.4,308170.4,10523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739830,10345.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.68,59.991,1449739803,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,583895.7,583895.7,425,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739832,10346.00
12/10/2015 04:30,2,0.000,ALERT,212.83,301.77,60.002,1449739803,"274151322000076","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,620192.0,620192.0,424,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739834,10347.00
12/10/2015 04:30,2,0.000,ALERT,212.83,305.38,60.007,1449739803,"201051344000868","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,299830.7,299830.7,5857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739836,10348.00
12/10/2015 04:30,2,0.000,ALERT,211.93,302.98,60.002,1449739803,"274151322000095","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,613106.3,613106.3,426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739838,10349.00
12/10/2015 04:30,2,0.000,ALERT,212.61,304.78,60.018,1449739803,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,300206.1,300206.1,5857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739839,10350.00
12/10/2015 04:30,2,0.000,ALERT,211.93,301.77,60.039,1449739803,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,312119.0,312119.0,10521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739841,10351.00
12/10/2015 04:30,2,0.000,ALERT,212.61,305.08,60.034,1449739803,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,309988.5,309988.5,5858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739843,10352.00
12/10/2015 04:30,2,0.000,ALERT,213.51,305.08,60.012,1449739803,"201051344000853","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,306907.8,306907.8,5860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739845,10353.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.37,60.012,1449739803,"201051344000685","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313740.1,313740.1,10528,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739847,10354.00
12/10/2015 04:30,2,0.000,ALERT,212.16,301.77,60.007,1449739803,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,311442.3,311442.3,10537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739849,10355.00
12/10/2015 04:30,2,0.000,ALERT,212.61,302.68,59.986,1449739803,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,314527.7,314527.7,10542,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739850,10356.00
12/10/2015 04:30,2,0.000,ALERT,212.38,301.77,60.023,1449739803,"201051344000651","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,308579.9,308579.9,10524,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739852,10357.00
12/10/2015 04:30,2,0.000,ALERT,211.70,302.07,60.007,1449739803,"274151322000088","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,567047.8,567047.8,426,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739854,10358.00
12/10/2015 04:30,2,0.000,ALERT,212.83,301.47,60.012,1449739803,"274151322000068","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,475263.5,475263.5,432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739856,10359.00
12/10/2015 04:30,2,0.000,ALERT,211.70,302.37,60.018,1449739803,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,305249.4,305249.4,10515,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739857,10360.00
12/10/2015 04:30,2,0.000,ALERT,212.61,305.38,60.012,1449739803,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,311163.7,311163.7,5859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739859,10361.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.07,60.028,1449739803,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,311506.5,311506.5,10525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739861,10362.00
12/10/2015 04:30,2,0.000,ALERT,211.93,302.37,59.975,1449739803,"274151322000054","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,579128.1,579128.1,424,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739863,10363.00
12/10/2015 04:30,2,0.000,ALERT,213.29,304.48,60.034,1449739803,"201051344000867","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,300288.1,300288.1,5856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739865,10364.00
12/10/2015 04:30,2,0.000,ALERT,212.38,302.37,60.012,1449739803,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,309577.1,309577.1,10538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739866,10365.00
12/10/2015 04:30,2,0.000,ALERT,212.83,304.48,60.007,1449739803,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,313370.3,313370.3,5866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449739868,10366.00
12/10/2015 04:30,2,0.000,ALERT,213.06,304.18,60.012,1449739803,"201051344000648","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,307076.3,307076.3,5853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739870,10367.00
12/10/2015 04:30,2,0.000,ALERT,213.06,305.08,60.007,1449739803,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,314682.6,314682.6,5857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739872,10368.00
12/10/2015 04:30,2,0.000,ALERT,212.83,304.48,60.007,1449739803,"201051344000983","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,310007.5,310007.5,5858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739874,10369.00
12/10/2015 04:30,2,0.000,ALERT,213.06,304.48,60.018,1449739803,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,305566.1,305566.1,5856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739875,10370.00
12/10/2015 04:30,2,0.000,ALERT,213.51,305.38,60.007,1449739803,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,307539.3,307539.3,5860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739877,10371.00
12/10/2015 04:30,2,0.000,ALERT,212.16,301.77,60.002,1449739803,"274151322000087","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,554617.8,554617.8,432,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449739879,10372.00
12/10/2015 04:45,2,0.000,ALERT,213.29,304.48,60.002,1449740703,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,308306.6,308306.6,5862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740705,10373.00
12/10/2015 04:45,2,0.000,ALERT,212.38,302.37,59.986,1449740703,"274151322000085","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,581836.8,581836.8,426,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740707,10374.00
12/10/2015 04:45,2,0.000,ALERT,213.29,304.18,59.981,1449740703,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,301148.8,301148.8,5863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740709,10375.00
12/10/2015 04:45,2,0.000,ALERT,212.83,304.48,60.002,1449740703,"201051344000469","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,302050.0,302050.0,5868,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740710,10376.00
12/10/2015 04:45,2,0.000,ALERT,211.70,301.77,60.002,1449740703,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,307007.4,307007.4,10518,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740712,10377.00
12/10/2015 04:45,2,0.000,ALERT,211.93,302.98,60.002,1449740703,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,589419.8,589419.8,427,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740714,10378.00
12/10/2015 04:45,2,0.000,ALERT,212.38,302.37,60.039,1449740703,"201051344000585","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,311621.2,311621.2,10526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740716,10379.00
12/10/2015 04:45,2,0.000,ALERT,211.70,301.77,60.039,1449740703,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,310119.9,310119.9,10547,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740718,10380.00
12/10/2015 04:45,2,0.000,ALERT,212.61,302.68,60.012,1449740703,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,304908.7,304908.7,10520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740719,10381.00
12/10/2015 04:45,2,0.000,ALERT,211.70,301.77,60.018,1449740703,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313722.5,313722.5,10517,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740721,10382.00
12/10/2015 04:45,2,0.000,ALERT,212.16,301.77,60.007,1449740703,"274151322000094","219011344069620",0.00,6.30,0,299.97,302.98,0.0,0.0,0.000,475339.2,475339.2,435,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740723,10383.00
12/10/2015 04:45,2,0.000,ALERT,212.83,305.38,60.012,1449740703,"201051344000579","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,315648.3,315648.3,5861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740725,10384.00
12/10/2015 04:45,2,0.000,ALERT,211.70,302.07,60.023,1449740703,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,312330.6,312330.6,10527,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740727,10385.00
12/10/2015 04:45,2,0.000,ALERT,211.93,301.77,60.023,1449740703,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,314036.1,314036.1,10522,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740729,10386.00
12/10/2015 04:45,2,0.000,ALERT,212.16,301.47,60.018,1449740703,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,308170.4,308170.4,10525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740730,10387.00
12/10/2015 04:45,2,0.000,ALERT,212.16,302.68,60.007,1449740703,"274151322000083","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,583895.7,583895.7,427,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740732,10388.00
12/10/2015 04:45,2,0.000,ALERT,212.83,302.07,60.018,1449740703,"274151322000076","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,620192.0,620192.0,426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740734,10389.00
12/10/2015 04:45,2,0.000,ALERT,212.83,305.38,60.034,1449740703,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,299830.7,299830.7,5859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740736,10390.00
12/10/2015 04:45,2,0.000,ALERT,212.16,302.98,60.023,1449740703,"274151322000095","219011344069620",0.00,6.00,0,301.47,304.48,0.0,0.0,0.000,613106.3,613106.3,428,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740738,10391.00
12/10/2015 04:45,2,0.000,ALERT,212.61,304.48,60.012,1449740703,"201051344000988","219011344069620",0.00,6.30,0,300.27,306.58,0.0,0.0,0.000,300206.1,300206.1,5859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740739,10392.00
12/10/2015 04:45,2,0.000,ALERT,211.70,300.87,60.023,1449740703,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,312119.0,312119.0,10523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740741,10393.00
12/10/2015 04:45,2,0.000,ALERT,212.61,304.78,59.981,1449740703,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,309988.5,309988.5,5860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740743,10394.00
12/10/2015 04:45,2,0.000,ALERT,213.51,304.48,60.018,1449740703,"201051344000853","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,306907.8,306907.8,5862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740745,10395.00
12/10/2015 04:45,2,0.000,ALERT,212.38,301.77,60.018,1449740703,"201051344000685","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313740.1,313740.1,10530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740747,10396.00
12/10/2015 04:45,2,0.000,ALERT,212.16,301.47,60.039,1449740703,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,311442.3,311442.3,10539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740749,10397.00
12/10/2015 04:45,2,0.000,ALERT,212.38,302.07,60.012,1449740703,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,314527.7,314527.7,10544,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740750,10398.00
12/10/2015 04:45,2,0.000,ALERT,212.16,301.17,60.012,1449740703,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,308579.9,308579.9,10526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740752,10399.00
12/10/2015 04:45,2,0.000,ALERT,211.93,302.37,60.007,1449740703,"274151322000088","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,567047.8,567047.8,428,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740754,10400.00
12/10/2015 04:45,2,0.000,ALERT,212.83,301.47,60.007,1449740703,"274151322000068","219011344069620",0.00,7.30,0,299.67,302.68,0.0,0.0,0.000,475263.5,475263.5,434,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740756,10401.00
12/10/2015 04:45,2,0.000,ALERT,211.70,301.47,60.002,1449740703,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,305249.4,305249.4,10517,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740757,10402.00
12/10/2015 04:45,2,0.000,ALERT,212.38,305.08,60.007,1449740703,"201051344000594","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,311163.7,311163.7,5861,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740759,10403.00
12/10/2015 04:45,2,0.000,ALERT,211.93,301.47,60.007,1449740703,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,311506.5,311506.5,10527,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740761,10404.00
12/10/2015 04:45,2,0.000,ALERT,211.93,302.37,60.002,1449740703,"274151322000054","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,579128.1,579128.1,426,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740763,10405.00
12/10/2015 04:45,2,0.000,ALERT,213.29,304.48,60.007,1449740703,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,300288.1,300288.1,5858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740765,10406.00
12/10/2015 04:45,2,0.000,ALERT,212.16,302.07,59.996,1449740703,"201051344001093","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,309577.1,309577.1,10540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740766,10407.00
12/10/2015 04:45,2,0.000,ALERT,212.61,304.18,60.007,1449740703,"201051344000900","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,313370.3,313370.3,5868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740768,10408.00
12/10/2015 04:45,2,0.000,ALERT,212.83,303.88,59.981,1449740703,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,307076.3,307076.3,5855,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740770,10409.00
12/10/2015 04:45,2,0.000,ALERT,213.06,305.38,59.996,1449740703,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,314682.6,314682.6,5859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449740772,10410.00
12/10/2015 04:45,2,0.000,ALERT,212.61,304.48,59.996,1449740703,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,310007.5,310007.5,5860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740774,10411.00
12/10/2015 04:45,2,0.000,ALERT,212.83,304.18,59.996,1449740703,"201051344001158","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,305566.1,305566.1,5858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740775,10412.00
12/10/2015 04:45,2,0.000,ALERT,213.29,305.08,60.028,1449740703,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,307539.3,307539.3,5862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740777,10413.00
12/10/2015 04:45,2,0.000,ALERT,211.93,300.87,59.970,1449740703,"274151322000087","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,554617.8,554617.8,434,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449740779,10414.00
12/10/2015 05:00,2,0.000,ALERT,212.61,303.58,59.991,1449741603,"201051344000645","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,308306.6,308306.6,5864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741605,10415.00
12/10/2015 05:00,2,0.000,ALERT,211.70,301.47,59.981,1449741603,"274151322000085","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,581836.8,581836.8,428,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741607,10416.00
12/10/2015 05:00,2,0.000,ALERT,212.83,303.28,59.970,1449741603,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,301148.8,301148.8,5865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741609,10417.00
12/10/2015 05:00,2,0.000,ALERT,212.38,303.58,60.028,1449741603,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,302050.0,302050.0,5870,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741611,10418.00
12/10/2015 05:00,2,0.000,ALERT,211.03,300.87,60.023,1449741603,"201051344000646","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,307007.4,307007.4,10520,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741612,10419.00
12/10/2015 05:00,2,0.000,ALERT,211.48,302.68,59.986,1449741603,"274151322000052","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,589419.8,589419.8,429,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741614,10420.00
12/10/2015 05:00,2,0.000,ALERT,211.25,300.87,59.991,1449741603,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,311621.2,311621.2,10528,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741616,10421.00
12/10/2015 05:00,2,0.000,ALERT,211.25,301.17,59.970,1449741603,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,310119.9,310119.9,10549,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741618,10422.00
12/10/2015 05:00,2,0.000,ALERT,211.93,302.07,59.991,1449741603,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,304908.7,304908.7,10522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741620,10423.00
12/10/2015 05:00,2,0.000,ALERT,211.03,300.87,59.996,1449741603,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,313722.5,313722.5,10519,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741621,10424.00
12/10/2015 05:00,2,0.000,ALERT,211.48,301.17,59.996,1449741603,"274151322000094","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,475339.2,475339.2,437,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741623,10425.00
12/10/2015 05:00,2,0.000,ALERT,212.38,304.18,60.002,1449741603,"201051344000579","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,315648.3,315648.3,5863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741625,10426.00
12/10/2015 05:00,2,0.000,ALERT,211.03,301.17,60.018,1449741603,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,312330.6,312330.6,10529,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741627,10427.00
12/10/2015 05:00,2,0.000,ALERT,211.25,300.57,59.996,1449741603,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,314036.1,314036.1,10524,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741629,10428.00
12/10/2015 05:00,2,0.000,ALERT,211.48,300.27,59.996,1449741603,"201051344000417","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,308170.4,308170.4,10527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741630,10429.00
12/10/2015 05:00,2,0.000,ALERT,211.48,302.07,59.996,1449741603,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,583895.7,583895.7,429,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741632,10430.00
12/10/2015 05:00,2,0.000,ALERT,212.16,301.47,60.012,1449741603,"274151322000076","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,620192.0,620192.0,428,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741634,10431.00
12/10/2015 05:00,2,0.000,ALERT,212.16,304.18,59.996,1449741603,"201051344000868","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,299830.7,299830.7,5861,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741636,10432.00
12/10/2015 05:00,2,0.000,ALERT,211.48,302.68,60.012,1449741603,"274151322000095","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,613106.3,613106.3,430,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741637,10433.00
12/10/2015 05:00,2,0.000,ALERT,211.93,303.28,60.018,1449741603,"201051344000988","219011344069620",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,300206.1,300206.1,5861,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741639,10434.00
12/10/2015 05:00,2,0.000,ALERT,211.03,299.97,60.028,1449741603,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,312119.0,312119.0,10525,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741641,10435.00
12/10/2015 05:00,2,0.000,ALERT,211.93,303.58,60.012,1449741603,"201051344000458","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,309988.5,309988.5,5862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741643,10436.00
12/10/2015 05:00,2,0.000,ALERT,212.61,303.28,60.023,1449741603,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,306907.8,306907.8,5864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741645,10437.00
12/10/2015 05:00,2,0.000,ALERT,211.48,300.87,60.012,1449741603,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,313740.1,313740.1,10532,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741647,10438.00
12/10/2015 05:00,2,0.000,ALERT,211.25,300.57,60.034,1449741603,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,311442.3,311442.3,10541,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741649,10439.00
12/10/2015 05:00,2,0.000,ALERT,211.48,301.17,60.018,1449741603,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,314527.7,314527.7,10546,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741651,10440.00
12/10/2015 05:00,2,0.000,ALERT,211.25,300.27,60.012,1449741603,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,308579.9,308579.9,10528,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741652,10441.00
12/10/2015 05:00,2,0.000,ALERT,211.25,301.77,59.996,1449741603,"274151322000088","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,567047.8,567047.8,430,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741654,10442.00
12/10/2015 05:00,2,0.000,ALERT,212.16,301.17,60.007,1449741603,"274151322000068","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,475263.5,475263.5,436,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741656,10443.00
12/10/2015 05:00,2,0.000,ALERT,211.03,301.17,60.018,1449741603,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,305249.4,305249.4,10519,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741658,10444.00
12/10/2015 05:00,2,0.000,ALERT,211.93,304.48,60.018,1449741603,"201051344000594","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,311163.7,311163.7,5863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741660,10445.00
12/10/2015 05:00,2,0.000,ALERT,211.25,300.57,60.007,1449741603,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,311506.5,311506.5,10529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741661,10446.00
12/10/2015 05:00,2,0.000,ALERT,211.25,302.37,60.012,1449741603,"274151322000054","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,579128.1,579128.1,428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741663,10447.00
12/10/2015 05:00,2,0.000,ALERT,212.38,303.28,60.018,1449741603,"201051344000867","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,300288.1,300288.1,5860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741665,10448.00
12/10/2015 05:00,2,0.000,ALERT,211.03,300.87,60.018,1449741603,"201051344001093","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,309577.1,309577.1,10542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741667,10449.00
12/10/2015 05:00,2,0.000,ALERT,211.93,303.58,60.012,1449741603,"201051344000900","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,313370.3,313370.3,5870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741668,10450.00
12/10/2015 05:00,2,0.000,ALERT,212.16,302.68,60.018,1449741603,"201051344000648","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,307076.3,307076.3,5857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741670,10451.00
12/10/2015 05:00,2,0.000,ALERT,211.93,303.88,60.039,1449741603,"201051344000569","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,314682.6,314682.6,5861,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741672,10452.00
12/10/2015 05:00,2,0.000,ALERT,211.93,303.28,60.018,1449741603,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,310007.5,310007.5,5862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741674,10453.00
