ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 05:00,2,0.000,ALERT,212.16,303.28,60.012,1449741603,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,305566.1,305566.1,5860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449741676,10454.00
12/10/2015 05:00,2,0.000,ALERT,212.38,303.88,60.012,1449741603,"201051344000576","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,307539.3,307539.3,5864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741677,10455.00
12/10/2015 05:00,2,0.000,ALERT,211.48,300.87,60.012,1449741603,"274151322000087","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,554617.8,554617.8,436,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449741679,10456.00
12/10/2015 05:15,2,0.000,ALERT,212.16,303.28,60.007,1449742503,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,308306.6,308306.6,5866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742505,10457.00
12/10/2015 05:15,2,0.000,ALERT,211.25,300.87,59.986,1449742503,"274151322000085","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,581836.8,581836.8,430,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742507,10458.00
12/10/2015 05:15,2,0.000,ALERT,212.16,302.37,59.986,1449742503,"201051344000633","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,301148.8,301148.8,5867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742508,10459.00
12/10/2015 05:15,2,0.000,ALERT,211.93,302.98,59.991,1449742503,"201051344000469","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,302050.0,302050.0,5872,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742510,10460.00
12/10/2015 05:15,2,0.000,ALERT,210.80,299.97,60.028,1449742503,"201051344000646","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,307007.4,307007.4,10522,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742512,10461.00
12/10/2015 05:15,2,0.000,ALERT,211.03,300.87,59.965,1449742503,"274151322000052","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,589419.8,589419.8,431,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742514,10462.00
12/10/2015 05:15,2,0.000,ALERT,211.25,300.57,59.954,1449742503,"201051344000585","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,311621.2,311621.2,10530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449742516,10463.00
12/10/2015 05:15,2,0.000,ALERT,211.03,300.57,59.991,1449742503,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,310119.9,310119.9,10551,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742518,10464.00
12/10/2015 05:15,2,0.000,ALERT,211.70,301.47,59.986,1449742503,"201051344000582","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,304908.7,304908.7,10524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742520,10465.00
12/10/2015 05:15,2,0.000,ALERT,210.57,300.27,60.034,1449742503,"201051344000955","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,313722.5,313722.5,10521,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742522,10466.00
12/10/2015 05:15,2,0.000,ALERT,211.25,300.27,59.981,1449742503,"274151322000094","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,475339.2,475339.2,439,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742523,10467.00
12/10/2015 05:15,2,0.000,ALERT,211.70,303.58,59.986,1449742503,"201051344000579","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,315648.3,315648.3,5865,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742525,10468.00
12/10/2015 05:15,2,0.000,ALERT,211.03,300.57,59.981,1449742503,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,312330.6,312330.6,10531,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742527,10469.00
12/10/2015 05:15,2,0.000,ALERT,211.25,300.27,59.991,1449742503,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,314036.1,314036.1,10526,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742529,10470.00
12/10/2015 05:15,2,0.000,ALERT,211.48,299.67,59.986,1449742503,"201051344000417","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,308170.4,308170.4,10529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742530,10471.00
12/10/2015 05:15,2,0.000,ALERT,211.25,301.77,59.975,1449742503,"274151322000083","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,583895.7,583895.7,431,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449742532,10472.00
12/10/2015 05:15,2,0.000,ALERT,211.93,301.77,60.002,1449742503,"274151322000076","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,620192.0,620192.0,430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742534,10473.00
12/10/2015 05:15,2,0.000,ALERT,211.70,303.58,59.949,1449742503,"201051344000868","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,299830.7,299830.7,5863,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742536,10474.00
12/10/2015 05:15,2,0.000,ALERT,211.03,301.77,59.991,1449742503,"274151322000095","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,613106.3,613106.3,432,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742538,10475.00
12/10/2015 05:15,2,0.000,ALERT,211.70,302.98,60.034,1449742503,"201051344000988","219011344069620",0.00,6.00,0,298.47,305.08,0.0,0.0,0.000,300206.1,300206.1,5863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742539,10476.00
12/10/2015 05:15,2,0.000,ALERT,211.03,299.37,60.034,1449742503,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,312119.0,312119.0,10527,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742541,10477.00
12/10/2015 05:15,2,0.000,ALERT,211.48,302.98,59.996,1449742503,"201051344000458","219011344069620",0.00,6.70,0,300.87,306.28,0.0,0.0,0.000,309988.5,309988.5,5864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742543,10478.00
12/10/2015 05:15,2,0.000,ALERT,212.38,302.68,60.002,1449742503,"201051344000853","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,306907.8,306907.8,5866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742545,10479.00
12/10/2015 05:15,2,0.000,ALERT,211.48,300.27,60.002,1449742503,"201051344000685","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,313740.1,313740.1,10534,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742547,10480.00
12/10/2015 05:15,2,0.000,ALERT,211.25,299.67,60.023,1449742503,"201051344000917","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,311442.3,311442.3,10543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742549,10481.00
12/10/2015 05:15,2,0.000,ALERT,211.48,300.27,59.986,1449742503,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,314527.7,314527.7,10548,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449742550,10482.00
12/10/2015 05:15,2,0.000,ALERT,211.03,299.37,59.991,1449742503,"201051344000651","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,308579.9,308579.9,10530,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742552,10483.00
12/10/2015 05:15,2,0.000,ALERT,210.57,300.57,59.996,1449742503,"274151322000088","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,567047.8,567047.8,432,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742554,10484.00
12/10/2015 05:15,2,0.000,ALERT,211.93,300.27,59.991,1449742503,"274151322000068","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,475263.5,475263.5,438,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742556,10485.00
12/10/2015 05:15,2,0.000,ALERT,210.57,299.67,59.991,1449742503,"201051344001135","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,305249.4,305249.4,10521,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742558,10486.00
12/10/2015 05:15,2,0.000,ALERT,211.25,303.28,60.034,1449742503,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311163.7,311163.7,5865,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449742559,10487.00
12/10/2015 05:15,2,0.000,ALERT,211.03,299.67,59.991,1449742503,"201051344001203","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,311506.5,311506.5,10531,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742561,10488.00
12/10/2015 05:15,2,0.000,ALERT,211.03,301.17,60.018,1449742503,"274151322000054","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,579128.1,579128.1,430,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742563,10489.00
12/10/2015 05:15,2,0.000,ALERT,211.93,302.37,59.986,1449742503,"201051344000867","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,300288.1,300288.1,5862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742565,10490.00
12/10/2015 05:15,2,0.000,ALERT,211.03,300.27,59.975,1449742503,"201051344001093","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,309577.1,309577.1,10544,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742566,10491.00
12/10/2015 05:15,2,0.000,ALERT,211.48,302.68,59.975,1449742503,"201051344000900","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,313370.3,313370.3,5872,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742568,10492.00
12/10/2015 05:15,2,0.000,ALERT,211.93,302.07,59.975,1449742503,"201051344000648","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,307076.3,307076.3,5859,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742570,10493.00
12/10/2015 05:15,2,0.000,ALERT,211.93,303.28,59.975,1449742503,"201051344000569","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,314682.6,314682.6,5863,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742572,10494.00
12/10/2015 05:15,2,0.000,ALERT,211.70,302.98,59.975,1449742503,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,310007.5,310007.5,5864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742574,10495.00
12/10/2015 05:15,2,0.000,ALERT,211.93,302.68,59.970,1449742503,"201051344001158","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,305566.1,305566.1,5862,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742576,10496.00
12/10/2015 05:15,2,0.000,ALERT,212.16,303.28,59.970,1449742503,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,307539.3,307539.3,5866,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742577,10497.00
12/10/2015 05:15,2,0.000,ALERT,211.25,299.67,59.996,1449742503,"274151322000087","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,554617.8,554617.8,438,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449742579,10498.00
12/10/2015 05:30,2,0.000,ALERT,211.93,302.37,59.981,1449743404,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,308306.6,308306.6,5868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743406,10499.00
12/10/2015 05:30,2,0.000,ALERT,210.80,299.37,59.996,1449743404,"274151322000085","219011344069620",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,581836.8,581836.8,432,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743407,10500.00
12/10/2015 05:30,2,0.000,ALERT,211.93,301.77,59.981,1449743404,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,301148.8,301148.8,5869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743409,10501.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.37,59.991,1449743404,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,302050.0,302050.0,5874,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743411,10502.00
12/10/2015 05:30,2,0.000,ALERT,210.35,299.67,59.981,1449743404,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,307007.4,307007.4,10524,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743413,10503.00
12/10/2015 05:30,2,0.000,ALERT,210.35,300.87,59.981,1449743404,"274151322000052","219011344069620",0.00,6.70,0,298.47,305.38,0.0,0.0,0.000,589419.8,589419.8,433,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743415,10504.00
12/10/2015 05:30,2,0.000,ALERT,210.35,299.37,59.949,1449743404,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,311621.2,311621.2,10532,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743416,10505.00
12/10/2015 05:30,2,0.000,ALERT,210.35,299.67,60.007,1449743404,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,310119.9,310119.9,10553,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743418,10506.00
12/10/2015 05:30,2,0.000,ALERT,211.03,300.27,59.959,1449743404,"201051344000582","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,304908.7,304908.7,10526,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743420,10507.00
12/10/2015 05:30,2,0.000,ALERT,209.90,299.37,59.944,1449743404,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,313722.5,313722.5,10523,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743422,10508.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.37,59.991,1449743404,"274151322000094","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,475339.2,475339.2,441,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743423,10509.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.98,59.986,1449743404,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,315648.3,315648.3,5867,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743425,10510.00
12/10/2015 05:30,2,0.000,ALERT,210.12,299.67,60.028,1449743404,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,312330.6,312330.6,10533,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743427,10511.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.67,59.981,1449743404,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,314036.1,314036.1,10528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743429,10512.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.07,59.991,1449743404,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,308170.4,308170.4,10531,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743431,10513.00
12/10/2015 05:30,2,0.000,ALERT,210.80,300.27,59.975,1449743404,"274151322000083","219011344069620",0.00,6.70,0,299.07,305.68,0.0,0.0,0.000,583895.7,583895.7,433,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743433,10514.00
12/10/2015 05:30,2,0.000,ALERT,211.25,299.97,59.965,1449743404,"274151322000076","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,620192.0,620192.0,432,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743435,10515.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.98,60.028,1449743404,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,299830.7,299830.7,5865,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743437,10516.00
12/10/2015 05:30,2,0.000,ALERT,210.80,301.17,59.933,1449743404,"274151322000095","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,613106.3,613106.3,434,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743438,10517.00
12/10/2015 05:30,2,0.000,ALERT,211.25,302.07,59.970,1449743404,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,300206.1,300206.1,5865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743440,10518.00
12/10/2015 05:30,2,0.000,ALERT,210.35,298.77,59.970,1449743404,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,312119.0,312119.0,10529,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743442,10519.00
12/10/2015 05:30,2,0.000,ALERT,211.25,302.37,59.965,1449743404,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,309988.5,309988.5,5866,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743444,10520.00
12/10/2015 05:30,2,0.000,ALERT,211.93,302.07,59.965,1449743404,"201051344000853","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,306907.8,306907.8,5868,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743446,10521.00
12/10/2015 05:30,2,0.000,ALERT,210.80,299.37,59.944,1449743404,"201051344000685","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,313740.1,313740.1,10536,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743448,10522.00
12/10/2015 05:30,2,0.000,ALERT,210.57,298.77,59.981,1449743404,"201051344000917","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,311442.3,311442.3,10545,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743449,10523.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.67,59.970,1449743404,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,314527.7,314527.7,10550,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743451,10524.00
12/10/2015 05:30,2,0.000,ALERT,210.57,298.77,59.933,1449743404,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,308579.9,308579.9,10532,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743453,10525.00
12/10/2015 05:30,2,0.000,ALERT,210.12,300.27,59.954,1449743404,"274151322000088","219011344069620",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,567047.8,567047.8,434,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743455,10526.00
12/10/2015 05:30,2,0.000,ALERT,211.25,299.37,59.928,1449743404,"274151322000068","219011344069620",0.00,7.30,0,297.87,304.18,0.0,0.0,0.000,475263.5,475263.5,440,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743456,10527.00
12/10/2015 05:30,2,0.000,ALERT,210.12,299.37,59.954,1449743404,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,305249.4,305249.4,10523,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743458,10528.00
12/10/2015 05:30,2,0.000,ALERT,211.25,302.98,59.954,1449743404,"201051344000594","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,311163.7,311163.7,5867,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743460,10529.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.07,59.959,1449743404,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,311506.5,311506.5,10533,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743462,10530.00
12/10/2015 05:30,2,0.000,ALERT,210.57,300.27,59.954,1449743404,"274151322000054","219011344069620",0.00,7.30,0,298.47,305.38,0.0,0.0,0.000,579128.1,579128.1,432,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743464,10531.00
12/10/2015 05:30,2,0.000,ALERT,211.70,302.07,59.954,1449743404,"201051344000867","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,300288.1,300288.1,5864,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743466,10532.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.37,59.959,1449743404,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,309577.1,309577.1,10546,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743468,10533.00
12/10/2015 05:30,2,0.000,ALERT,211.03,301.77,59.949,1449743404,"201051344000900","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,313370.3,313370.3,5874,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743469,10534.00
12/10/2015 05:30,2,0.000,ALERT,211.70,301.47,59.970,1449743404,"201051344000648","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,307076.3,307076.3,5861,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743471,10535.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.98,59.975,1449743404,"201051344000569","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,314682.6,314682.6,5865,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743473,10536.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.68,59.922,1449743404,"201051344000983","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,310007.5,310007.5,5866,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743475,10537.00
12/10/2015 05:30,2,0.000,ALERT,211.48,302.07,59.954,1449743404,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,305566.1,305566.1,5864,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449743477,10538.00
12/10/2015 05:30,2,0.000,ALERT,211.70,302.68,59.949,1449743404,"201051344000576","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,307539.3,307539.3,5868,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743478,10539.00
12/10/2015 05:30,2,0.000,ALERT,210.57,299.07,59.944,1449743404,"274151322000087","219011344069620",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,554617.8,554617.8,440,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449743480,10540.00
12/10/2015 05:45,2,0.000,ALERT,211.70,302.37,60.028,1449744303,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,308306.6,308306.6,5870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744305,10541.00
12/10/2015 05:45,2,0.000,ALERT,210.57,299.67,59.986,1449744303,"274151322000085","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,581836.8,581836.8,434,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744307,10542.00
12/10/2015 05:45,2,0.000,ALERT,211.93,302.07,59.996,1449744303,"201051344000633","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,301148.8,301148.8,5871,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744308,10543.00
12/10/2015 05:45,2,0.000,ALERT,211.48,302.37,59.991,1449744303,"201051344000469","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,302050.0,302050.0,5876,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744310,10544.00
12/10/2015 05:45,2,0.000,ALERT,210.12,299.37,59.991,1449744303,"201051344000646","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,307007.4,307007.4,10526,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744312,10545.00
12/10/2015 05:45,2,0.000,ALERT,210.35,300.27,59.991,1449744303,"274151322000052","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,589419.8,589419.8,435,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744314,10546.00
12/10/2015 05:45,2,0.000,ALERT,210.57,299.97,60.007,1449744303,"201051344000585","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,311621.2,311621.2,10534,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744316,10547.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.67,60.007,1449744303,"201051344001230","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,310119.9,310119.9,10555,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744317,10548.00
12/10/2015 05:45,2,0.000,ALERT,210.80,300.27,59.996,1449744303,"201051344000582","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,304908.7,304908.7,10528,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744319,10549.00
12/10/2015 05:45,2,0.000,ALERT,209.90,299.37,60.002,1449744303,"201051344000955","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,313722.5,313722.5,10525,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744321,10550.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.07,59.954,1449744303,"274151322000094","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,475339.2,475339.2,443,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744323,10551.00
12/10/2015 05:45,2,0.000,ALERT,211.25,302.68,59.996,1449744303,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,315648.3,315648.3,5869,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744325,10552.00
12/10/2015 05:45,2,0.000,ALERT,210.12,299.67,59.996,1449744303,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,312330.6,312330.6,10535,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744326,10553.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.37,60.002,1449744303,"201051344000438","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,314036.1,314036.1,10530,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744328,10554.00
12/10/2015 05:45,2,0.000,ALERT,210.57,299.07,59.970,1449744303,"201051344000417","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,308170.4,308170.4,10533,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744330,10555.00
12/10/2015 05:45,2,0.000,ALERT,210.80,300.27,60.002,1449744303,"274151322000083","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,583895.7,583895.7,435,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744332,10556.00
12/10/2015 05:45,2,0.000,ALERT,211.03,299.67,59.986,1449744303,"274151322000076","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,620192.0,620192.0,434,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744333,10557.00
12/10/2015 05:45,2,0.000,ALERT,211.25,302.98,60.012,1449744303,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,299830.7,299830.7,5867,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744335,10558.00
12/10/2015 05:45,2,0.000,ALERT,210.57,300.87,60.007,1449744303,"274151322000095","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,613106.3,613106.3,436,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744337,10559.00
12/10/2015 05:45,2,0.000,ALERT,211.03,301.77,59.996,1449744303,"201051344000988","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,300206.1,300206.1,5867,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744339,10560.00
12/10/2015 05:45,2,0.000,ALERT,210.12,298.77,60.034,1449744303,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,312119.0,312119.0,10531,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744341,10561.00
12/10/2015 05:45,2,0.000,ALERT,211.25,302.37,59.996,1449744303,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,309988.5,309988.5,5868,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744343,10562.00
12/10/2015 05:45,2,0.000,ALERT,211.70,302.07,60.007,1449744303,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,306907.8,306907.8,5870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744344,10563.00
12/10/2015 05:45,2,0.000,ALERT,210.57,299.37,59.996,1449744303,"201051344000685","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,313740.1,313740.1,10538,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744346,10564.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.07,59.986,1449744303,"201051344000917","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,311442.3,311442.3,10547,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744348,10565.00
12/10/2015 05:45,2,0.000,ALERT,210.57,299.67,59.991,1449744303,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,314527.7,314527.7,10552,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744350,10566.00
12/10/2015 05:45,2,0.000,ALERT,210.35,298.77,59.996,1449744303,"201051344000651","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,308579.9,308579.9,10534,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744351,10567.00
12/10/2015 05:45,2,0.000,ALERT,210.12,299.67,59.981,1449744303,"274151322000088","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,567047.8,567047.8,436,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744353,10568.00
12/10/2015 05:45,2,0.000,ALERT,211.25,299.37,59.986,1449744303,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,475263.5,475263.5,442,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744355,10569.00
12/10/2015 05:45,2,0.000,ALERT,209.90,299.37,60.018,1449744303,"201051344001135","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,305249.4,305249.4,10525,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744357,10570.00
12/10/2015 05:45,2,0.000,ALERT,210.80,302.68,59.981,1449744303,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,311163.7,311163.7,5869,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744359,10571.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.07,59.991,1449744303,"201051344001203","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,311506.5,311506.5,10535,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744361,10572.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.97,59.975,1449744303,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,579128.1,579128.1,434,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744363,10573.00
12/10/2015 05:45,2,0.000,ALERT,211.48,301.77,59.981,1449744303,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,300288.1,300288.1,5866,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744364,10574.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.37,60.023,1449744303,"201051344001093","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,309577.1,309577.1,10548,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744366,10575.00
12/10/2015 05:45,2,0.000,ALERT,211.25,302.37,59.975,1449744303,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,313370.3,313370.3,5876,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744368,10576.00
12/10/2015 05:45,2,0.000,ALERT,211.25,301.47,59.965,1449744303,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,307076.3,307076.3,5863,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744370,10577.00
12/10/2015 05:45,2,0.000,ALERT,211.25,302.68,59.981,1449744303,"201051344000569","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,314682.6,314682.6,5867,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744372,10578.00
12/10/2015 05:45,2,0.000,ALERT,211.03,302.07,60.007,1449744303,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,310007.5,310007.5,5868,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744373,10579.00
12/10/2015 05:45,2,0.000,ALERT,211.25,301.77,59.981,1449744303,"201051344001158","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,305566.1,305566.1,5866,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744375,10580.00
12/10/2015 05:45,2,0.000,ALERT,211.70,302.68,59.975,1449744303,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,307539.3,307539.3,5870,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449744377,10581.00
12/10/2015 05:45,2,0.000,ALERT,210.35,299.07,59.965,1449744303,"274151322000087","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,554617.8,554617.8,442,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449744379,10582.00
12/10/2015 06:00,2,0.000,ALERT,211.93,302.07,59.996,1449745203,"201051344000645","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,308306.6,308306.6,5872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745205,10583.00
12/10/2015 06:00,2,0.000,ALERT,210.35,299.67,59.986,1449745203,"274151322000085","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,581836.8,581836.8,436,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745207,10584.00
12/10/2015 06:00,2,0.000,ALERT,211.70,301.47,59.996,1449745203,"201051344000633","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,301148.8,301148.8,5873,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745209,10585.00
12/10/2015 06:00,2,0.000,ALERT,211.48,301.77,59.991,1449745203,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,302050.0,302050.0,5878,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745210,10586.00
12/10/2015 06:00,2,0.000,ALERT,210.57,300.87,59.981,1449745203,"201051344000646","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,307007.4,307007.4,10528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745212,10587.00
12/10/2015 06:00,2,0.000,ALERT,210.35,300.57,59.975,1449745203,"274151322000052","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,589419.8,589419.8,437,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745214,10588.00
12/10/2015 06:00,2,0.000,ALERT,211.03,301.17,59.949,1449745203,"201051344000585","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,311621.2,311621.2,10536,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745216,10589.00
12/10/2015 06:00,2,0.000,ALERT,210.80,301.17,59.975,1449745203,"201051344001230","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,310119.9,310119.9,10557,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745218,10590.00
12/10/2015 06:00,2,0.000,ALERT,211.48,302.07,59.970,1449745203,"201051344000582","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,304908.7,304908.7,10530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745220,10591.00
12/10/2015 06:00,2,0.000,ALERT,210.57,300.57,60.007,1449745203,"201051344000955","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,313722.5,313722.5,10527,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745221,10592.00
12/10/2015 06:00,2,0.000,ALERT,210.35,299.37,59.954,1449745203,"274151322000094","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,475339.2,475339.2,445,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745223,10593.00
12/10/2015 06:00,2,0.000,ALERT,211.48,302.68,59.970,1449745203,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,315648.3,315648.3,5871,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745225,10594.00
12/10/2015 06:00,2,0.000,ALERT,210.57,301.17,59.970,1449745203,"201051344000890","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,312330.6,312330.6,10537,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745227,10595.00
12/10/2015 06:00,2,0.000,ALERT,211.03,300.87,59.954,1449745203,"201051344000438","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,314036.1,314036.1,10532,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745229,10596.00
12/10/2015 06:00,2,0.000,ALERT,211.03,300.27,59.928,1449745203,"201051344000417","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,308170.4,308170.4,10535,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745231,10597.00
12/10/2015 06:00,2,0.000,ALERT,210.35,299.97,59.954,1449745203,"274151322000083","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,583895.7,583895.7,437,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745232,10598.00
12/10/2015 06:00,2,0.000,ALERT,211.03,299.97,59.922,1449745203,"274151322000076","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,620192.0,620192.0,436,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745234,10599.00
