ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 06:00,2,0.000,ALERT,211.03,302.68,59.949,1449745203,"201051344000868","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,299830.7,299830.7,5869,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745236,10600.00
12/10/2015 06:00,2,0.000,ALERT,210.57,301.47,59.944,1449745203,"274151322000095","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,613106.3,613106.3,438,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745238,10601.00
12/10/2015 06:00,2,0.000,ALERT,211.03,301.77,59.944,1449745203,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.88,0.0,0.0,0.000,300206.1,300206.1,5869,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745240,10602.00
12/10/2015 06:00,2,0.000,ALERT,210.80,300.27,59.944,1449745203,"201051344001025","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,312119.0,312119.0,10533,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745241,10603.00
12/10/2015 06:00,2,0.000,ALERT,211.03,301.77,59.944,1449745203,"201051344000458","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,309988.5,309988.5,5870,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745243,10604.00
12/10/2015 06:00,2,0.000,ALERT,211.70,301.77,59.949,1449745203,"201051344000853","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,306907.8,306907.8,5872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745245,10605.00
12/10/2015 06:00,2,0.000,ALERT,211.03,300.87,59.933,1449745203,"201051344000685","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,313740.1,313740.1,10540,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745247,10606.00
12/10/2015 06:00,2,0.000,ALERT,210.57,299.97,59.949,1449745203,"201051344000917","219011344069620",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,311442.3,311442.3,10549,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745249,10607.00
12/10/2015 06:00,2,0.000,ALERT,211.03,300.87,59.975,1449745203,"201051344001145","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,314527.7,314527.7,10554,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745250,10608.00
12/10/2015 06:00,2,0.000,ALERT,210.80,299.97,59.933,1449745203,"201051344000651","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,308579.9,308579.9,10536,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745252,10609.00
12/10/2015 06:00,2,0.000,ALERT,209.90,299.37,59.938,1449745203,"274151322000088","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,567047.8,567047.8,438,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745254,10610.00
12/10/2015 06:00,2,0.000,ALERT,211.03,299.37,59.938,1449745203,"274151322000068","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,475263.5,475263.5,444,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745256,10611.00
12/10/2015 06:00,2,0.000,ALERT,210.35,300.57,59.975,1449745203,"201051344001135","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,305249.4,305249.4,10527,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745258,10612.00
12/10/2015 06:00,2,0.000,ALERT,211.03,302.98,59.907,1449745203,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,311163.7,311163.7,5871,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745260,10613.00
12/10/2015 06:00,2,0.000,ALERT,210.80,300.27,59.938,1449745203,"201051344001203","219011344069620",0.00,5.50,0,297.26,304.48,0.0,0.0,0.000,311506.5,311506.5,10537,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745262,10614.00
12/10/2015 06:00,2,0.000,ALERT,210.57,300.27,59.922,1449745203,"274151322000054","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,579128.1,579128.1,436,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745264,10615.00
12/10/2015 06:00,2,0.000,ALERT,211.70,301.77,59.970,1449745203,"201051344000867","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,300288.1,300288.1,5868,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745265,10616.00
12/10/2015 06:00,2,0.000,ALERT,210.80,300.57,59.959,1449745203,"201051344001093","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,309577.1,309577.1,10550,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745267,10617.00
12/10/2015 06:00,2,0.000,ALERT,211.25,302.37,59.928,1449745203,"201051344000900","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,313370.3,313370.3,5878,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745269,10618.00
12/10/2015 06:00,2,0.000,ALERT,211.48,301.47,59.933,1449745203,"201051344000648","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,307076.3,307076.3,5865,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745271,10619.00
12/10/2015 06:00,2,0.000,ALERT,211.25,302.68,59.928,1449745203,"201051344000569","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,314682.6,314682.6,5869,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745272,10620.00
12/10/2015 06:00,2,0.000,ALERT,211.25,302.07,59.886,1449745203,"201051344000983","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,310007.5,310007.5,5870,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745274,10621.00
12/10/2015 06:00,2,0.000,ALERT,211.25,301.77,59.928,1449745203,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,305566.1,305566.1,5868,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449745276,10622.00
12/10/2015 06:00,2,0.000,ALERT,211.70,302.07,59.928,1449745203,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,307539.3,307539.3,5872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745278,10623.00
12/10/2015 06:00,2,0.000,ALERT,210.57,299.67,59.933,1449745203,"274151322000087","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,554617.8,554617.8,444,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449745280,10624.00
12/10/2015 06:15,2,0.000,ALERT,211.70,301.77,59.965,1449746103,"201051344000645","219011344069620",0.00,6.00,0,299.67,328.52,0.0,0.0,0.000,308306.6,308306.6,5874,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746105,10625.00
12/10/2015 06:15,2,0.000,ALERT,210.57,299.67,59.954,1449746103,"274151322000085","219011344069620",0.00,7.00,0,298.47,319.21,0.0,0.0,0.000,581836.8,581836.8,438,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746107,10626.00
12/10/2015 06:15,2,0.000,ALERT,211.70,301.17,59.938,1449746103,"201051344000633","219011344069620",0.00,5.50,0,298.17,328.82,0.0,0.0,0.000,301148.8,301148.8,5875,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746109,10627.00
12/10/2015 06:15,2,0.000,ALERT,211.25,301.47,59.954,1449746103,"201051344000469","219011344069620",0.00,5.00,0,298.77,327.02,0.0,0.0,0.000,302050.0,302050.0,5880,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746111,10628.00
12/10/2015 06:15,2,0.000,ALERT,210.12,300.27,59.912,1449746103,"201051344000646","219011344069620",0.00,5.50,0,298.17,308.69,0.0,0.0,0.000,307007.4,307007.4,10530,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746112,10629.00
12/10/2015 06:15,2,0.000,ALERT,210.12,299.37,59.959,1449746103,"274151322000052","219011344069620",0.00,7.00,0,298.17,319.51,0.0,0.0,0.000,589419.8,589419.8,439,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746114,10630.00
12/10/2015 06:15,2,0.000,ALERT,210.80,300.87,59.965,1449746103,"201051344000585","219011344069620",0.00,6.30,0,298.17,308.69,0.0,0.0,0.000,311621.2,311621.2,10538,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746116,10631.00
12/10/2015 06:15,2,0.000,ALERT,210.35,300.87,59.954,1449746103,"201051344001230","219011344069620",0.00,6.00,0,299.07,309.29,0.0,0.0,0.000,310119.9,310119.9,10559,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746118,10632.00
12/10/2015 06:15,2,0.000,ALERT,211.03,301.47,59.959,1449746103,"201051344000582","219011344069620",0.00,5.50,0,299.67,309.89,0.0,0.0,0.000,304908.7,304908.7,10532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746120,10633.00
12/10/2015 06:15,2,0.000,ALERT,210.12,300.57,59.965,1449746103,"201051344000955","219011344069620",0.00,6.00,0,298.77,308.69,0.0,0.0,0.000,313722.5,313722.5,10529,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746121,10634.00
12/10/2015 06:15,2,0.000,ALERT,210.12,298.17,59.949,1449746103,"274151322000094","219011344069620",0.00,6.30,0,298.17,318.91,0.0,0.0,0.000,475339.2,475339.2,447,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746123,10635.00
12/10/2015 06:15,2,0.000,ALERT,211.03,302.07,59.965,1449746103,"201051344000579","219011344069620",0.00,6.00,0,300.87,327.92,0.0,0.0,0.000,315648.3,315648.3,5873,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746125,10636.00
12/10/2015 06:15,2,0.000,ALERT,210.12,300.57,59.917,1449746103,"201051344000890","219011344069620",0.00,6.30,0,299.07,309.29,0.0,0.0,0.000,312330.6,312330.6,10539,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746127,10637.00
12/10/2015 06:15,2,0.000,ALERT,210.35,300.27,59.912,1449746103,"201051344000438","219011344069620",0.00,5.50,0,298.77,308.99,0.0,0.0,0.000,314036.1,314036.1,10534,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746129,10638.00
12/10/2015 06:15,2,0.000,ALERT,210.57,299.67,59.959,1449746103,"201051344000417","219011344069620",0.00,6.00,0,298.17,308.39,0.0,0.0,0.000,308170.4,308170.4,10537,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746130,10639.00
12/10/2015 06:15,2,0.000,ALERT,210.57,299.97,59.954,1449746103,"274151322000083","219011344069620",0.00,6.70,0,298.47,320.71,0.0,0.0,0.000,583895.7,583895.7,439,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746132,10640.00
12/10/2015 06:15,2,0.000,ALERT,210.80,299.37,59.991,1449746103,"274151322000076","219011344069620",0.00,6.70,0,297.87,318.91,0.0,0.0,0.000,620192.0,620192.0,438,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746134,10641.00
12/10/2015 06:15,2,0.000,ALERT,211.25,302.68,59.954,1449746103,"201051344000868","219011344069620",0.00,5.50,0,300.57,330.03,0.0,0.0,0.000,299830.7,299830.7,5871,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746136,10642.00
12/10/2015 06:15,2,0.000,ALERT,210.35,300.27,59.954,1449746103,"274151322000095","219011344069620",0.00,6.30,0,299.37,321.01,0.0,0.0,0.000,613106.3,613106.3,440,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746138,10643.00
12/10/2015 06:15,2,0.000,ALERT,211.03,301.47,59.949,1449746103,"201051344000988","219011344069620",0.00,6.00,0,297.26,326.72,0.0,0.0,0.000,300206.1,300206.1,5871,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746140,10644.00
12/10/2015 06:15,2,0.000,ALERT,210.12,299.67,59.959,1449746103,"201051344001025","219011344069620",0.00,5.00,0,297.87,308.39,0.0,0.0,0.000,312119.0,312119.0,10535,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746142,10645.00
12/10/2015 06:15,2,0.000,ALERT,210.80,301.47,59.954,1449746103,"201051344000458","219011344069620",0.00,6.70,0,299.37,327.92,0.0,0.0,0.000,309988.5,309988.5,5872,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746144,10646.00
12/10/2015 06:15,2,0.000,ALERT,211.70,301.17,59.959,1449746103,"201051344000853","219011344069620",0.00,5.50,0,299.67,327.92,0.0,0.0,0.000,306907.8,306907.8,5874,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746145,10647.00
12/10/2015 06:15,2,0.000,ALERT,210.35,299.67,59.954,1449746103,"201051344000685","219011344069620",0.00,6.00,0,298.47,309.29,0.0,0.0,0.000,313740.1,313740.1,10542,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746147,10648.00
12/10/2015 06:15,2,0.000,ALERT,210.35,299.67,59.959,1449746103,"201051344000917","219011344069620",0.00,7.00,0,297.26,308.09,0.0,0.0,0.000,311442.3,311442.3,10551,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746149,10649.00
12/10/2015 06:15,2,0.000,ALERT,210.57,300.27,59.959,1449746103,"201051344001145","219011344069620",0.00,6.00,0,298.77,309.29,0.0,0.0,0.000,314527.7,314527.7,10556,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746151,10650.00
12/10/2015 06:15,2,0.000,ALERT,210.35,299.37,59.954,1449746103,"201051344000651","219011344069620",0.00,4.50,0,298.17,307.78,0.0,0.0,0.000,308579.9,308579.9,10538,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746153,10651.00
12/10/2015 06:15,2,0.000,ALERT,209.90,299.37,59.959,1449746103,"274151322000088","219011344069620",0.00,7.00,0,297.87,319.21,0.0,0.0,0.000,567047.8,567047.8,440,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746155,10652.00
12/10/2015 06:15,2,0.000,ALERT,210.80,298.17,59.996,1449746103,"274151322000068","219011344069620",0.00,7.30,0,297.57,318.30,0.0,0.0,0.000,475263.5,475263.5,446,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746156,10653.00
12/10/2015 06:15,2,0.000,ALERT,209.90,300.27,59.970,1449746103,"201051344001135","219011344069620",0.00,6.00,0,298.77,308.69,0.0,0.0,0.000,305249.4,305249.4,10529,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746158,10654.00
12/10/2015 06:15,2,0.000,ALERT,210.80,302.98,60.002,1449746103,"201051344000594","219011344069620",0.00,5.50,0,299.97,330.03,0.0,0.0,0.000,311163.7,311163.7,5873,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746160,10655.00
12/10/2015 06:15,2,0.000,ALERT,210.35,299.67,59.949,1449746103,"201051344001203","219011344069620",0.00,5.50,0,298.47,309.29,0.0,0.0,0.000,311506.5,311506.5,10539,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746162,10656.00
12/10/2015 06:15,2,0.000,ALERT,210.12,298.77,59.949,1449746103,"274151322000054","219011344069620",0.00,7.30,0,297.87,319.51,0.0,0.0,0.000,579128.1,579128.1,438,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746164,10657.00
12/10/2015 06:15,2,0.000,ALERT,211.48,301.17,59.959,1449746103,"201051344000867","219011344069620",0.00,6.30,0,299.37,329.73,0.0,0.0,0.000,300288.1,300288.1,5870,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449746165,10658.00
12/10/2015 06:15,2,0.000,ALERT,210.12,299.97,59.954,1449746103,"201051344001093","219011344069620",0.00,6.70,0,298.47,308.69,0.0,0.0,0.000,309577.1,309577.1,10552,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746167,10659.00
12/10/2015 06:15,2,0.000,ALERT,210.80,301.47,59.954,1449746103,"201051344000900","219011344069620",0.00,5.50,0,299.67,327.62,0.0,0.0,0.000,313370.3,313370.3,5880,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746169,10660.00
12/10/2015 06:15,2,0.000,ALERT,211.48,301.47,59.949,1449746103,"201051344000648","219011344069620",0.00,5.00,0,299.37,328.52,0.0,0.0,0.000,307076.3,307076.3,5867,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746171,10661.00
12/10/2015 06:15,2,0.000,ALERT,211.03,302.37,59.949,1449746103,"201051344000569","219011344069620",0.00,6.00,0,300.87,328.52,0.0,0.0,0.000,314682.6,314682.6,5871,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746173,10662.00
12/10/2015 06:15,2,0.000,ALERT,211.03,302.07,59.944,1449746103,"201051344000983","219011344069620",0.00,6.00,0,300.27,327.92,0.0,0.0,0.000,310007.5,310007.5,5872,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746174,10663.00
12/10/2015 06:15,2,0.000,ALERT,211.25,301.77,59.954,1449746103,"201051344001158","219011344069620",0.00,5.00,0,299.67,326.72,0.0,0.0,0.000,305566.1,305566.1,5870,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746176,10664.00
12/10/2015 06:15,2,0.000,ALERT,211.48,302.37,59.954,1449746103,"201051344000576","219011344069620",0.00,5.50,0,299.97,328.22,0.0,0.0,0.000,307539.3,307539.3,5874,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746178,10665.00
12/10/2015 06:15,2,0.000,ALERT,210.35,298.77,59.944,1449746103,"274151322000087","219011344069620",0.00,7.30,0,296.96,318.91,0.0,0.0,0.000,554617.8,554617.8,446,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449746180,10666.00
12/10/2015 06:30,2,0.000,ALERT,211.93,302.37,59.981,1449747003,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,308306.6,308306.6,5876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747005,10667.00
12/10/2015 06:30,2,0.000,ALERT,211.48,300.87,59.944,1449747003,"274151322000085","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,581836.8,581836.8,440,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747007,10668.00
12/10/2015 06:30,2,0.000,ALERT,212.16,302.37,59.949,1449747003,"201051344000633","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,301148.8,301148.8,5877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747009,10669.00
12/10/2015 06:30,2,0.000,ALERT,211.70,302.68,59.954,1449747003,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,302050.0,302050.0,5882,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747010,10670.00
12/10/2015 06:30,2,0.000,ALERT,211.03,300.57,59.959,1449747003,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,307007.4,307007.4,10532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747012,10671.00
12/10/2015 06:30,2,0.000,ALERT,210.35,299.97,59.954,1449747003,"274151322000052","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,589419.8,589419.8,441,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747014,10672.00
12/10/2015 06:30,2,0.000,ALERT,210.80,299.97,59.959,1449747003,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,311621.2,311621.2,10540,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747016,10673.00
12/10/2015 06:30,2,0.000,ALERT,211.03,300.87,59.954,1449747003,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,310119.9,310119.9,10561,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747018,10674.00
12/10/2015 06:30,2,0.000,ALERT,211.25,300.87,59.938,1449747003,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,304908.7,304908.7,10534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747019,10675.00
12/10/2015 06:30,2,0.000,ALERT,210.57,300.27,59.928,1449747003,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,313722.5,313722.5,10531,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747021,10676.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.97,59.959,1449747003,"274151322000094","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,475339.2,475339.2,449,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747023,10677.00
12/10/2015 06:30,2,0.000,ALERT,211.25,302.68,59.949,1449747003,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,315648.3,315648.3,5875,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747025,10678.00
12/10/2015 06:30,2,0.000,ALERT,210.80,300.57,59.965,1449747003,"201051344000890","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,312330.6,312330.6,10541,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747027,10679.00
12/10/2015 06:30,2,0.000,ALERT,211.03,300.27,59.959,1449747003,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,314036.1,314036.1,10536,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747028,10680.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.67,59.949,1449747003,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,308170.4,308170.4,10539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747030,10681.00
12/10/2015 06:30,2,0.000,ALERT,211.03,300.87,59.954,1449747003,"274151322000083","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,583895.7,583895.7,441,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747032,10682.00
12/10/2015 06:30,2,0.000,ALERT,211.48,301.47,59.944,1449747003,"274151322000076","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,620192.0,620192.0,440,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747034,10683.00
12/10/2015 06:30,2,0.000,ALERT,211.25,302.98,59.970,1449747003,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,299830.7,299830.7,5873,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747036,10684.00
12/10/2015 06:30,2,0.000,ALERT,211.03,302.07,59.965,1449747003,"274151322000095","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,613106.3,613106.3,442,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747037,10685.00
12/10/2015 06:30,2,0.000,ALERT,211.25,302.07,59.959,1449747003,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,300206.1,300206.1,5873,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747039,10686.00
12/10/2015 06:30,2,0.000,ALERT,210.57,299.37,59.996,1449747003,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,312119.0,312119.0,10537,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747041,10687.00
12/10/2015 06:30,2,0.000,ALERT,211.25,302.37,59.959,1449747003,"201051344000458","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,309988.5,309988.5,5874,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747043,10688.00
12/10/2015 06:30,2,0.000,ALERT,211.93,302.37,59.959,1449747003,"201051344000853","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,306907.8,306907.8,5876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747045,10689.00
12/10/2015 06:30,2,0.000,ALERT,211.48,300.57,59.965,1449747003,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,313740.1,313740.1,10544,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747047,10690.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.67,59.944,1449747003,"201051344000917","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,311442.3,311442.3,10553,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747049,10691.00
12/10/2015 06:30,2,0.000,ALERT,211.25,300.57,59.959,1449747003,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,314527.7,314527.7,10558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747050,10692.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.67,59.959,1449747003,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,308579.9,308579.9,10540,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747052,10693.00
12/10/2015 06:30,2,0.000,ALERT,210.35,299.97,59.949,1449747003,"274151322000088","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,567047.8,567047.8,442,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747054,10694.00
12/10/2015 06:30,2,0.000,ALERT,211.48,300.27,59.938,1449747003,"274151322000068","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,475263.5,475263.5,448,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747056,10695.00
12/10/2015 06:30,2,0.000,ALERT,210.57,299.97,59.949,1449747003,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,305249.4,305249.4,10531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747058,10696.00
12/10/2015 06:30,2,0.000,ALERT,211.03,302.68,59.949,1449747003,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,311163.7,311163.7,5875,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747060,10697.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.97,59.959,1449747003,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,311506.5,311506.5,10541,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747062,10698.00
12/10/2015 06:30,2,0.000,ALERT,210.80,300.27,59.933,1449747003,"274151322000054","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,579128.1,579128.1,440,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747064,10699.00
12/10/2015 06:30,2,0.000,ALERT,211.48,301.77,59.938,1449747003,"201051344000867","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,300288.1,300288.1,5872,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747065,10700.00
12/10/2015 06:30,2,0.000,ALERT,211.03,300.27,59.938,1449747003,"201051344001093","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,309577.1,309577.1,10554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747067,10701.00
12/10/2015 06:30,2,0.000,ALERT,211.03,302.07,59.938,1449747003,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,313370.3,313370.3,5882,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747069,10702.00
12/10/2015 06:30,2,0.000,ALERT,211.70,301.77,59.944,1449747003,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,307076.3,307076.3,5869,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747071,10703.00
12/10/2015 06:30,2,0.000,ALERT,211.48,302.98,59.965,1449747003,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,314682.6,314682.6,5873,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747073,10704.00
12/10/2015 06:30,2,0.000,ALERT,211.03,302.07,59.891,1449747003,"201051344000983","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,310007.5,310007.5,5874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747074,10705.00
12/10/2015 06:30,2,0.000,ALERT,211.48,302.37,59.896,1449747003,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,305566.1,305566.1,5872,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747076,10706.00
12/10/2015 06:30,2,0.000,ALERT,211.70,302.37,59.938,1449747003,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,307539.3,307539.3,5876,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747078,10707.00
12/10/2015 06:30,2,0.000,ALERT,211.03,299.97,59.965,1449747003,"274151322000087","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,554617.8,554617.8,448,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747080,10708.00
12/10/2015 06:45,2,0.000,ALERT,211.70,302.37,59.986,1449747903,"201051344000645","219011344069620",0.00,6.30,0,287.35,304.48,0.0,0.0,0.000,308306.6,308306.6,5878,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747905,10709.00
12/10/2015 06:45,2,0.000,ALERT,211.03,300.27,59.986,1449747903,"274151322000085","219011344069620",0.00,7.00,0,285.84,302.37,0.0,0.0,0.000,581836.8,581836.8,442,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747907,10710.00
12/10/2015 06:45,2,0.000,ALERT,211.48,301.47,59.996,1449747903,"201051344000633","219011344069620",0.00,5.50,0,285.54,303.88,0.0,0.0,0.000,301148.8,301148.8,5879,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747908,10711.00
12/10/2015 06:45,2,0.000,ALERT,211.25,302.37,60.002,1449747903,"201051344000469","219011344069620",0.00,5.00,0,286.14,304.18,0.0,0.0,0.000,302050.0,302050.0,5884,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747910,10712.00
12/10/2015 06:45,2,0.000,ALERT,210.35,299.37,59.986,1449747903,"201051344000646","219011344069620",0.00,5.50,0,284.94,303.28,0.0,0.0,0.000,307007.4,307007.4,10534,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747912,10713.00
12/10/2015 06:45,2,0.000,ALERT,210.57,300.57,59.991,1449747903,"274151322000052","219011344069620",0.00,7.00,0,286.14,302.68,0.0,0.0,0.000,589419.8,589419.8,443,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747914,10714.00
12/10/2015 06:45,2,0.000,ALERT,210.57,299.67,59.991,1449747903,"201051344000585","219011344069620",0.00,6.30,0,284.94,303.28,0.0,0.0,0.000,311621.2,311621.2,10542,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747916,10715.00
12/10/2015 06:45,2,0.000,ALERT,210.35,299.37,59.986,1449747903,"201051344001230","219011344069620",0.00,6.00,0,285.54,304.18,0.0,0.0,0.000,310119.9,310119.9,10563,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747918,10716.00
12/10/2015 06:45,2,0.000,ALERT,211.03,300.27,59.981,1449747903,"201051344000582","219011344069620",0.00,5.50,0,286.14,304.18,0.0,0.0,0.000,304908.7,304908.7,10536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747920,10717.00
12/10/2015 06:45,2,0.000,ALERT,210.12,299.37,60.012,1449747903,"201051344000955","219011344069620",0.00,6.00,0,285.24,303.88,0.0,0.0,0.000,313722.5,313722.5,10533,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747921,10718.00
12/10/2015 06:45,2,0.000,ALERT,210.80,299.67,59.981,1449747903,"274151322000094","219011344069620",0.00,6.30,0,285.54,301.47,0.0,0.0,0.000,475339.2,475339.2,451,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747923,10719.00
12/10/2015 06:45,2,0.000,ALERT,211.25,302.68,60.002,1449747903,"201051344000579","219011344069620",0.00,6.00,0,287.95,304.78,0.0,0.0,0.000,315648.3,315648.3,5877,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747925,10720.00
12/10/2015 06:45,2,0.000,ALERT,210.35,299.67,59.981,1449747903,"201051344000890","219011344069620",0.00,6.30,0,286.14,304.78,0.0,0.0,0.000,312330.6,312330.6,10543,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747927,10721.00
12/10/2015 06:45,2,0.000,ALERT,210.12,298.47,59.975,1449747903,"201051344000438","219011344069620",0.00,5.50,0,285.54,303.88,0.0,0.0,0.000,314036.1,314036.1,10538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747929,10722.00
12/10/2015 06:45,2,0.000,ALERT,210.80,299.07,59.981,1449747903,"201051344000417","219011344069620",0.00,6.00,0,284.64,302.98,0.0,0.0,0.000,308170.4,308170.4,10541,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747931,10723.00
12/10/2015 06:45,2,0.000,ALERT,211.03,301.17,59.986,1449747903,"274151322000083","219011344069620",0.00,6.70,0,286.44,302.98,0.0,0.0,0.000,583895.7,583895.7,443,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747932,10724.00
12/10/2015 06:45,2,0.000,ALERT,211.70,300.57,59.981,1449747903,"274151322000076","219011344069620",0.00,6.70,0,285.84,302.98,0.0,0.0,0.000,620192.0,620192.0,442,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747934,10725.00
12/10/2015 06:45,2,0.000,ALERT,211.25,302.98,59.981,1449747903,"201051344000868","219011344069620",0.00,5.50,0,287.95,304.78,0.0,0.0,0.000,299830.7,299830.7,5875,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747936,10726.00
12/10/2015 06:45,2,0.000,ALERT,211.03,301.77,59.975,1449747903,"274151322000095","219011344069620",0.00,6.30,0,287.05,303.28,0.0,0.0,0.000,613106.3,613106.3,444,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747938,10727.00
12/10/2015 06:45,2,0.000,ALERT,211.03,302.07,59.981,1449747903,"201051344000988","219011344069620",0.00,6.00,0,284.64,303.88,0.0,0.0,0.000,300206.1,300206.1,5875,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747940,10728.00
12/10/2015 06:45,2,0.000,ALERT,210.35,298.47,59.981,1449747903,"201051344001025","219011344069620",0.00,5.50,0,285.24,304.18,0.0,0.0,0.000,312119.0,312119.0,10539,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747941,10729.00
12/10/2015 06:45,2,0.000,ALERT,211.03,302.37,59.981,1449747903,"201051344000458","219011344069620",0.00,6.70,0,287.35,304.78,0.0,0.0,0.000,309988.5,309988.5,5876,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747943,10730.00
12/10/2015 06:45,2,0.000,ALERT,211.70,302.37,59.986,1449747903,"201051344000853","219011344069620",0.00,5.50,0,287.35,304.18,0.0,0.0,0.000,306907.8,306907.8,5878,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747945,10731.00
12/10/2015 06:45,2,0.000,ALERT,210.80,299.37,59.970,1449747903,"201051344000685","219011344069620",0.00,6.00,0,285.54,303.88,0.0,0.0,0.000,313740.1,313740.1,10546,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747947,10732.00
12/10/2015 06:45,2,0.000,ALERT,210.57,299.07,59.986,1449747903,"201051344000917","219011344069620",0.00,7.00,0,284.04,302.68,0.0,0.0,0.000,311442.3,311442.3,10555,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747949,10733.00
12/10/2015 06:45,2,0.000,ALERT,210.80,299.67,59.938,1449747903,"201051344001145","219011344069620",0.00,5.50,0,285.84,304.78,0.0,0.0,0.000,314527.7,314527.7,10560,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747951,10734.00
12/10/2015 06:45,2,0.000,ALERT,210.57,298.77,59.975,1449747903,"201051344000651","219011344069620",0.00,5.00,0,284.94,303.28,0.0,0.0,0.000,308579.9,308579.9,10542,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747952,10735.00
12/10/2015 06:45,2,0.000,ALERT,210.35,300.27,59.975,1449747903,"274151322000088","219011344069620",0.00,7.30,0,285.84,302.07,0.0,0.0,0.000,567047.8,567047.8,444,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747954,10736.00
12/10/2015 06:45,2,0.000,ALERT,211.70,299.67,59.996,1449747903,"274151322000068","219011344069620",0.00,7.30,0,285.54,301.47,0.0,0.0,0.000,475263.5,475263.5,450,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747956,10737.00
12/10/2015 06:45,2,0.000,ALERT,210.12,299.07,59.970,1449747903,"201051344001135","219011344069620",0.00,6.00,0,285.54,304.18,0.0,0.0,0.000,305249.4,305249.4,10533,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747958,10738.00
12/10/2015 06:45,2,0.000,ALERT,210.80,302.68,59.954,1449747903,"201051344000594","219011344069620",0.00,6.00,0,287.05,304.18,0.0,0.0,0.000,311163.7,311163.7,5877,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747960,10739.00
12/10/2015 06:45,2,0.000,ALERT,210.35,298.77,59.965,1449747903,"201051344001203","219011344069620",0.00,6.00,0,285.24,305.08,0.0,0.0,0.000,311506.5,311506.5,10543,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747962,10740.00
12/10/2015 06:45,2,0.000,ALERT,210.57,301.17,59.959,1449747903,"274151322000054","219011344069620",0.00,7.30,0,286.14,302.37,0.0,0.0,0.000,579128.1,579128.1,442,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747963,10741.00
12/10/2015 06:45,2,0.000,ALERT,211.48,302.07,59.965,1449747903,"201051344000867","219011344069620",0.00,6.30,0,286.74,304.48,0.0,0.0,0.000,300288.1,300288.1,5874,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747965,10742.00
12/10/2015 06:45,2,0.000,ALERT,210.35,299.07,59.965,1449747903,"201051344001093","219011344069620",0.00,6.70,0,285.24,303.28,0.0,0.0,0.000,309577.1,309577.1,10556,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747967,10743.00
12/10/2015 06:45,2,0.000,ALERT,210.80,302.07,59.954,1449747903,"201051344000900","219011344069620",0.00,5.50,0,286.74,303.88,0.0,0.0,0.000,313370.3,313370.3,5884,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747969,10744.00
12/10/2015 06:45,2,0.000,ALERT,211.48,301.47,59.907,1449747903,"201051344000648","219011344069620",0.00,5.00,0,286.74,304.18,0.0,0.0,0.000,307076.3,307076.3,5871,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747971,10745.00
