ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 06:45,2,0.000,ALERT,211.25,302.68,59.954,1449747903,"201051344000569","219011344069620",0.00,6.00,0,287.95,304.78,0.0,0.0,0.000,314682.6,314682.6,5875,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747972,10746.00
12/10/2015 06:45,2,0.000,ALERT,211.03,302.37,59.954,1449747903,"201051344000983","219011344069620",0.00,6.00,0,287.65,304.48,0.0,0.0,0.000,310007.5,310007.5,5876,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747974,10747.00
12/10/2015 06:45,2,0.000,ALERT,211.25,302.07,59.965,1449747903,"201051344001158","219011344069620",0.00,5.00,0,286.74,303.58,0.0,0.0,0.000,305566.1,305566.1,5874,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747976,10748.00
12/10/2015 06:45,2,0.000,ALERT,211.48,302.68,59.949,1449747903,"201051344000576","219011344069620",0.00,5.50,0,287.35,304.18,0.0,0.0,0.000,307539.3,307539.3,5878,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449747978,10749.00
12/10/2015 06:45,2,0.000,ALERT,211.03,299.97,59.949,1449747903,"274151322000087","219011344069620",0.00,7.70,0,285.24,301.47,0.0,0.0,0.000,554617.8,554617.8,450,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449747980,10750.00
12/10/2015 07:00,2,0.000,ALERT,212.38,303.58,59.991,1449748803,"201051344000645","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,308306.6,308306.6,5880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748805,10751.00
12/10/2015 07:00,2,0.000,ALERT,211.03,299.67,59.986,1449748803,"274151322000085","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,581836.8,581836.8,444,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748807,10752.00
12/10/2015 07:00,2,0.000,ALERT,212.38,302.68,59.986,1449748803,"201051344000633","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,301148.8,301148.8,5881,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748809,10753.00
12/10/2015 07:00,2,0.000,ALERT,212.16,303.58,59.986,1449748803,"201051344000469","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,302050.0,302050.0,5886,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748810,10754.00
12/10/2015 07:00,2,0.000,ALERT,210.12,299.37,59.991,1449748803,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,307007.4,307007.4,10536,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748812,10755.00
12/10/2015 07:00,2,0.000,ALERT,210.57,300.87,59.981,1449748803,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,589419.8,589419.8,445,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748814,10756.00
12/10/2015 07:00,2,0.000,ALERT,210.57,299.97,59.991,1449748803,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,311621.2,311621.2,10544,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748816,10757.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.97,59.959,1449748803,"201051344001230","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,310119.9,310119.9,10565,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748818,10758.00
12/10/2015 07:00,2,0.000,ALERT,210.80,300.27,59.986,1449748803,"201051344000582","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,304908.7,304908.7,10538,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748819,10759.00
12/10/2015 07:00,2,0.000,ALERT,210.12,299.67,59.938,1449748803,"201051344000955","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,313722.5,313722.5,10535,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748821,10760.00
12/10/2015 07:00,2,0.000,ALERT,210.57,299.37,59.970,1449748803,"274151322000094","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,475339.2,475339.2,453,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748823,10761.00
12/10/2015 07:00,2,0.000,ALERT,211.70,303.88,60.007,1449748803,"201051344000579","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,315648.3,315648.3,5879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748825,10762.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.97,59.975,1449748803,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,312330.6,312330.6,10545,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748827,10763.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.07,59.954,1449748803,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,314036.1,314036.1,10540,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748828,10764.00
12/10/2015 07:00,2,0.000,ALERT,210.57,298.47,60.012,1449748803,"201051344000417","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,308170.4,308170.4,10543,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748830,10765.00
12/10/2015 07:00,2,0.000,ALERT,211.03,299.97,59.981,1449748803,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,583895.7,583895.7,445,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748832,10766.00
12/10/2015 07:00,2,0.000,ALERT,211.25,299.67,59.965,1449748803,"274151322000076","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,620192.0,620192.0,444,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748834,10767.00
12/10/2015 07:00,2,0.000,ALERT,211.70,303.88,59.981,1449748803,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,299830.7,299830.7,5877,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748835,10768.00
12/10/2015 07:00,2,0.000,ALERT,210.80,300.87,59.965,1449748803,"274151322000095","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,613106.3,613106.3,446,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748837,10769.00
12/10/2015 07:00,2,0.000,ALERT,211.48,302.98,59.944,1449748803,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.48,0.0,0.0,0.000,300206.1,300206.1,5877,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748839,10770.00
12/10/2015 07:00,2,0.000,ALERT,210.12,298.77,59.970,1449748803,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,312119.0,312119.0,10541,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748841,10771.00
12/10/2015 07:00,2,0.000,ALERT,211.70,303.58,60.007,1449748803,"201051344000458","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,309988.5,309988.5,5878,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748843,10772.00
12/10/2015 07:00,2,0.000,ALERT,212.38,302.98,59.949,1449748803,"201051344000853","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,306907.8,306907.8,5880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748845,10773.00
12/10/2015 07:00,2,0.000,ALERT,210.80,299.67,59.938,1449748803,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,313740.1,313740.1,10548,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748847,10774.00
12/10/2015 07:00,2,0.000,ALERT,210.57,299.07,59.996,1449748803,"201051344000917","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,311442.3,311442.3,10557,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748849,10775.00
12/10/2015 07:00,2,0.000,ALERT,210.57,299.67,59.970,1449748803,"201051344001145","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,314527.7,314527.7,10562,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748850,10776.00
12/10/2015 07:00,2,0.000,ALERT,210.35,298.77,59.965,1449748803,"201051344000651","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,308579.9,308579.9,10544,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748852,10777.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.67,59.959,1449748803,"274151322000088","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,567047.8,567047.8,446,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748854,10778.00
12/10/2015 07:00,2,0.000,ALERT,211.48,299.37,59.959,1449748803,"274151322000068","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,475263.5,475263.5,452,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748856,10779.00
12/10/2015 07:00,2,0.000,ALERT,210.12,299.67,59.965,1449748803,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,305249.4,305249.4,10535,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748857,10780.00
12/10/2015 07:00,2,0.000,ALERT,211.70,304.18,59.986,1449748803,"201051344000594","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,311163.7,311163.7,5879,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748859,10781.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.07,59.917,1449748803,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,311506.5,311506.5,10545,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748861,10782.00
12/10/2015 07:00,2,0.000,ALERT,211.03,300.57,59.970,1449748803,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,579128.1,579128.1,444,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748863,10783.00
12/10/2015 07:00,2,0.000,ALERT,212.16,302.98,59.917,1449748803,"201051344000867","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,300288.1,300288.1,5876,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748865,10784.00
12/10/2015 07:00,2,0.000,ALERT,210.35,299.37,59.954,1449748803,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,309577.1,309577.1,10558,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748866,10785.00
12/10/2015 07:00,2,0.000,ALERT,211.70,303.28,59.944,1449748803,"201051344000900","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,313370.3,313370.3,5886,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748868,10786.00
12/10/2015 07:00,2,0.000,ALERT,211.93,302.37,59.959,1449748803,"201051344000648","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,307076.3,307076.3,5873,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748870,10787.00
12/10/2015 07:00,2,0.000,ALERT,211.93,304.18,59.933,1449748803,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,314682.6,314682.6,5877,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748872,10788.00
12/10/2015 07:00,2,0.000,ALERT,211.70,303.58,59.970,1449748803,"201051344000983","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,310007.5,310007.5,5878,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748874,10789.00
12/10/2015 07:00,2,0.000,ALERT,211.93,303.58,59.975,1449748803,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,305566.1,305566.1,5876,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748876,10790.00
12/10/2015 07:00,2,0.000,ALERT,212.16,304.18,59.944,1449748803,"201051344000576","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,307539.3,307539.3,5880,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449748878,10791.00
12/10/2015 07:00,2,0.000,ALERT,210.80,299.07,59.959,1449748803,"274151322000087","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,554617.8,554617.8,452,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449748879,10792.00
12/10/2015 07:15,2,0.000,ALERT,212.61,303.28,59.959,1449749703,"201051344000645","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,308306.6,308306.6,5882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749705,10793.00
12/10/2015 07:15,2,0.000,ALERT,211.25,300.57,59.965,1449749703,"274151322000085","219011344069620",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,581836.8,581836.8,446,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749707,10794.00
12/10/2015 07:15,2,0.000,ALERT,212.61,302.68,59.970,1449749703,"201051344000633","219011344069620",0.00,5.50,0,299.37,306.28,0.0,0.0,0.000,301148.8,301148.8,5883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749709,10795.00
12/10/2015 07:15,2,0.000,ALERT,212.16,303.28,59.965,1449749703,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,302050.0,302050.0,5888,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749710,10796.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.97,59.959,1449749703,"201051344000646","219011344069620",0.00,5.50,0,296.96,306.88,0.0,0.0,0.000,307007.4,307007.4,10538,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749712,10797.00
12/10/2015 07:15,2,0.000,ALERT,211.03,301.17,59.954,1449749703,"274151322000052","219011344069620",0.00,7.00,0,297.57,304.78,0.0,0.0,0.000,589419.8,589419.8,447,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749714,10798.00
12/10/2015 07:15,2,0.000,ALERT,211.03,300.27,59.907,1449749703,"201051344000585","219011344069620",0.00,6.30,0,297.26,306.58,0.0,0.0,0.000,311621.2,311621.2,10546,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749716,10799.00
12/10/2015 07:15,2,0.000,ALERT,210.80,300.27,59.965,1449749703,"201051344001230","219011344069620",0.00,5.50,0,297.87,307.48,0.0,0.0,0.000,310119.9,310119.9,10567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749717,10800.00
12/10/2015 07:15,2,0.000,ALERT,211.25,300.57,59.959,1449749703,"201051344000582","219011344069620",0.00,5.50,0,298.47,307.48,0.0,0.0,0.000,304908.7,304908.7,10540,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749719,10801.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.97,59.965,1449749703,"201051344000955","219011344069620",0.00,6.00,0,297.57,306.88,0.0,0.0,0.000,313722.5,313722.5,10537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749721,10802.00
12/10/2015 07:15,2,0.000,ALERT,211.03,299.97,59.959,1449749703,"274151322000094","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,475339.2,475339.2,455,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749723,10803.00
12/10/2015 07:15,2,0.000,ALERT,211.93,303.88,59.981,1449749703,"201051344000579","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,315648.3,315648.3,5881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749725,10804.00
12/10/2015 07:15,2,0.000,ALERT,210.35,299.97,59.954,1449749703,"201051344000890","219011344069620",0.00,6.00,0,297.57,308.09,0.0,0.0,0.000,312330.6,312330.6,10547,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749726,10805.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.67,59.991,1449749703,"201051344000438","219011344069620",0.00,5.50,0,297.26,307.48,0.0,0.0,0.000,314036.1,314036.1,10542,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749728,10806.00
12/10/2015 07:15,2,0.000,ALERT,210.80,299.07,59.970,1449749703,"201051344000417","219011344069620",0.00,6.00,0,296.66,306.58,0.0,0.0,0.000,308170.4,308170.4,10545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749730,10807.00
12/10/2015 07:15,2,0.000,ALERT,211.25,300.27,59.991,1449749703,"274151322000083","219011344069620",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,583895.7,583895.7,447,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749732,10808.00
12/10/2015 07:15,2,0.000,ALERT,211.48,299.97,59.954,1449749703,"274151322000076","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,620192.0,620192.0,446,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749734,10809.00
12/10/2015 07:15,2,0.000,ALERT,212.16,304.18,59.965,1449749703,"201051344000868","219011344069620",0.00,5.50,0,301.77,307.18,0.0,0.0,0.000,299830.7,299830.7,5879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749735,10810.00
12/10/2015 07:15,2,0.000,ALERT,211.03,301.17,59.959,1449749703,"274151322000095","219011344069620",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,613106.3,613106.3,448,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749737,10811.00
12/10/2015 07:15,2,0.000,ALERT,211.93,302.98,59.959,1449749703,"201051344000988","219011344069620",0.00,6.00,0,298.77,305.98,0.0,0.0,0.000,300206.1,300206.1,5879,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749739,10812.00
12/10/2015 07:15,2,0.000,ALERT,210.35,298.77,59.954,1449749703,"201051344001025","219011344069620",0.00,5.00,0,296.96,307.18,0.0,0.0,0.000,312119.0,312119.0,10543,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749741,10813.00
12/10/2015 07:15,2,0.000,ALERT,211.93,303.28,59.954,1449749703,"201051344000458","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,309988.5,309988.5,5880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749743,10814.00
12/10/2015 07:15,2,0.000,ALERT,212.61,302.98,59.959,1449749703,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,306907.8,306907.8,5882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749745,10815.00
12/10/2015 07:15,2,0.000,ALERT,211.03,299.67,59.965,1449749703,"201051344000685","219011344069620",0.00,6.00,0,297.26,307.18,0.0,0.0,0.000,313740.1,313740.1,10550,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749747,10816.00
12/10/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1449749703,"201051344000917","219011344069620",0.00,7.00,0,296.06,305.98,0.0,0.0,0.000,311442.3,311442.3,10559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749748,10817.00
12/10/2015 07:15,2,0.000,ALERT,211.03,299.97,59.959,1449749703,"201051344001145","219011344069620",0.00,6.00,0,297.87,307.78,0.0,0.0,0.000,314527.7,314527.7,10564,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749750,10818.00
12/10/2015 07:15,2,0.000,ALERT,210.80,298.77,59.912,1449749703,"201051344000651","219011344069620",0.00,5.00,0,296.96,306.28,0.0,0.0,0.000,308579.9,308579.9,10546,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749752,10819.00
12/10/2015 07:15,2,0.000,ALERT,210.57,300.57,59.959,1449749703,"274151322000088","219011344069620",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,567047.8,567047.8,448,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749754,10820.00
12/10/2015 07:15,2,0.000,ALERT,211.70,299.67,59.949,1449749703,"274151322000068","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,475263.5,475263.5,454,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749756,10821.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.67,59.959,1449749703,"201051344001135","219011344069620",0.00,6.00,0,297.87,307.18,0.0,0.0,0.000,305249.4,305249.4,10537,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749757,10822.00
12/10/2015 07:15,2,0.000,ALERT,211.70,303.88,59.959,1449749703,"201051344000594","219011344069620",0.00,5.50,0,300.87,307.18,0.0,0.0,0.000,311163.7,311163.7,5881,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749759,10823.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.07,59.959,1449749703,"201051344001203","219011344069620",0.00,5.50,0,297.57,308.09,0.0,0.0,0.000,311506.5,311506.5,10547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749761,10824.00
12/10/2015 07:15,2,0.000,ALERT,210.80,300.57,59.949,1449749703,"274151322000054","219011344069620",0.00,7.30,0,297.87,304.78,0.0,0.0,0.000,579128.1,579128.1,446,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749763,10825.00
12/10/2015 07:15,2,0.000,ALERT,212.38,302.98,59.965,1449749703,"201051344000867","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,300288.1,300288.1,5878,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749765,10826.00
12/10/2015 07:15,2,0.000,ALERT,210.57,299.07,59.996,1449749703,"201051344001093","219011344069620",0.00,6.70,0,297.57,306.28,0.0,0.0,0.000,309577.1,309577.1,10560,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749767,10827.00
12/10/2015 07:15,2,0.000,ALERT,211.70,302.68,59.965,1449749703,"201051344000900","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,313370.3,313370.3,5888,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749768,10828.00
12/10/2015 07:15,2,0.000,ALERT,212.38,302.68,59.944,1449749703,"201051344000648","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,307076.3,307076.3,5875,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749770,10829.00
12/10/2015 07:15,2,0.000,ALERT,211.93,303.58,59.965,1449749703,"201051344000569","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,314682.6,314682.6,5879,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749772,10830.00
12/10/2015 07:15,2,0.000,ALERT,211.93,302.98,59.959,1449749703,"201051344000983","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,310007.5,310007.5,5880,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749774,10831.00
12/10/2015 07:15,2,0.000,ALERT,212.16,302.68,59.965,1449749703,"201051344001158","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,305566.1,305566.1,5878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749776,10832.00
12/10/2015 07:15,2,0.000,ALERT,212.61,303.58,59.970,1449749703,"201051344000576","219011344069620",0.00,5.50,0,301.17,306.88,0.0,0.0,0.000,307539.3,307539.3,5882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449749778,10833.00
12/10/2015 07:15,2,0.000,ALERT,211.03,299.67,59.965,1449749703,"274151322000087","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,554617.8,554617.8,454,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449749779,10834.00
12/10/2015 07:30,2,0.000,ALERT,212.61,303.58,60.007,1449750604,"201051344000645","219011344069620",0.00,6.30,0,301.77,317.10,0.0,0.0,0.000,308306.6,308306.6,5884,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750606,10835.00
12/10/2015 07:30,2,0.000,ALERT,211.48,301.17,60.007,1449750604,"274151322000085","219011344069620",0.00,6.70,0,298.77,308.39,0.0,0.0,0.000,581836.8,581836.8,448,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750607,10836.00
12/10/2015 07:30,2,0.000,ALERT,212.83,302.98,60.002,1449750604,"201051344000633","219011344069620",0.00,5.50,0,299.67,317.70,0.0,0.0,0.000,301148.8,301148.8,5885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750609,10837.00
12/10/2015 07:30,2,0.000,ALERT,212.16,303.28,59.959,1449750604,"201051344000469","219011344069620",0.00,5.00,0,300.27,316.50,0.0,0.0,0.000,302050.0,302050.0,5890,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750611,10838.00
12/10/2015 07:30,2,0.000,ALERT,210.57,300.27,59.996,1449750604,"201051344000646","219011344069620",0.00,5.50,0,297.57,308.99,0.0,0.0,0.000,307007.4,307007.4,10540,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750613,10839.00
12/10/2015 07:30,2,0.000,ALERT,211.03,302.07,59.996,1449750604,"274151322000052","219011344069620",0.00,6.70,0,298.47,309.29,0.0,0.0,0.000,589419.8,589419.8,449,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750615,10840.00
12/10/2015 07:30,2,0.000,ALERT,211.03,300.57,59.996,1449750604,"201051344000585","219011344069620",0.00,6.30,0,297.57,308.99,0.0,0.0,0.000,311621.2,311621.2,10548,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750616,10841.00
12/10/2015 07:30,2,0.000,ALERT,211.03,300.87,60.007,1449750604,"201051344001230","219011344069620",0.00,5.50,0,298.17,309.59,0.0,0.0,0.000,310119.9,310119.9,10569,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750618,10842.00
12/10/2015 07:30,2,0.000,ALERT,211.25,301.17,60.002,1449750604,"201051344000582","219011344069620",0.00,5.50,0,299.07,310.19,0.0,0.0,0.000,304908.7,304908.7,10542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750620,10843.00
12/10/2015 07:30,2,0.000,ALERT,210.57,300.27,60.007,1449750604,"201051344000955","219011344069620",0.00,6.00,0,297.87,308.69,0.0,0.0,0.000,313722.5,313722.5,10539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750622,10844.00
12/10/2015 07:30,2,0.000,ALERT,211.48,300.27,59.981,1449750604,"274151322000094","219011344069620",0.00,6.30,0,298.47,308.39,0.0,0.0,0.000,475339.2,475339.2,457,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750624,10845.00
12/10/2015 07:30,2,0.000,ALERT,212.16,304.18,60.007,1449750604,"201051344000579","219011344069620",0.00,6.00,0,302.07,317.10,0.0,0.0,0.000,315648.3,315648.3,5883,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750626,10846.00
12/10/2015 07:30,2,0.000,ALERT,210.57,300.57,60.007,1449750604,"201051344000890","219011344069620",0.00,6.00,0,297.87,309.59,0.0,0.0,0.000,312330.6,312330.6,10549,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750627,10847.00
12/10/2015 07:30,2,0.000,ALERT,210.57,299.67,60.002,1449750604,"201051344000438","219011344069620",0.00,5.50,0,297.57,308.99,0.0,0.0,0.000,314036.1,314036.1,10544,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750629,10848.00
12/10/2015 07:30,2,0.000,ALERT,211.03,299.37,59.996,1449750604,"201051344000417","219011344069620",0.00,6.00,0,296.96,308.69,0.0,0.0,0.000,308170.4,308170.4,10547,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750631,10849.00
12/10/2015 07:30,2,0.000,ALERT,211.25,300.87,59.996,1449750604,"274151322000083","219011344069620",0.00,6.70,0,298.47,309.89,0.0,0.0,0.000,583895.7,583895.7,449,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750633,10850.00
12/10/2015 07:30,2,0.000,ALERT,211.70,300.87,59.970,1449750604,"274151322000076","219011344069620",0.00,6.70,0,298.77,308.69,0.0,0.0,0.000,620192.0,620192.0,448,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750635,10851.00
12/10/2015 07:30,2,0.000,ALERT,212.16,304.48,59.996,1449750604,"201051344000868","219011344069620",0.00,5.50,0,302.07,318.30,0.0,0.0,0.000,299830.7,299830.7,5881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750637,10852.00
12/10/2015 07:30,2,0.000,ALERT,211.48,302.37,59.991,1449750604,"274151322000095","219011344069620",0.00,6.30,0,299.67,309.89,0.0,0.0,0.000,613106.3,613106.3,450,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750638,10853.00
12/10/2015 07:30,2,0.000,ALERT,211.93,303.58,60.002,1449750604,"201051344000988","219011344069620",0.00,6.00,0,298.77,316.50,0.0,0.0,0.000,300206.1,300206.1,5881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750640,10854.00
12/10/2015 07:30,2,0.000,ALERT,210.57,299.37,59.986,1449750604,"201051344001025","219011344069620",0.00,5.00,0,296.96,308.69,0.0,0.0,0.000,312119.0,312119.0,10545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750642,10855.00
12/10/2015 07:30,2,0.000,ALERT,212.16,303.58,59.996,1449750604,"201051344000458","219011344069620",0.00,6.70,0,301.17,316.80,0.0,0.0,0.000,309988.5,309988.5,5882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750644,10856.00
12/10/2015 07:30,2,0.000,ALERT,212.61,303.28,59.959,1449750604,"201051344000853","219011344069620",0.00,5.50,0,301.17,316.50,0.0,0.0,0.000,306907.8,306907.8,5884,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750646,10857.00
12/10/2015 07:30,2,0.000,ALERT,211.25,300.57,59.986,1449750604,"201051344000685","219011344069620",0.00,6.00,0,296.96,309.59,0.0,0.0,0.000,313740.1,313740.1,10552,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750647,10858.00
12/10/2015 07:30,2,0.000,ALERT,210.80,299.67,59.991,1449750604,"201051344000917","219011344069620",0.00,7.00,0,296.06,308.69,0.0,0.0,0.000,311442.3,311442.3,10561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750649,10859.00
12/10/2015 07:30,2,0.000,ALERT,211.03,300.27,59.954,1449750604,"201051344001145","219011344069620",0.00,6.00,0,297.87,309.59,0.0,0.0,0.000,314527.7,314527.7,10566,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750651,10860.00
12/10/2015 07:30,2,0.000,ALERT,211.03,299.97,60.002,1449750604,"201051344000651","219011344069620",0.00,5.00,0,296.96,308.09,0.0,0.0,0.000,308579.9,308579.9,10548,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750653,10861.00
12/10/2015 07:30,2,0.000,ALERT,210.80,300.57,59.975,1449750604,"274151322000088","219011344069620",0.00,7.00,0,298.47,308.99,0.0,0.0,0.000,567047.8,567047.8,450,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750655,10862.00
12/10/2015 07:30,2,0.000,ALERT,211.93,300.27,59.986,1449750604,"274151322000068","219011344069620",0.00,7.30,0,298.17,307.78,0.0,0.0,0.000,475263.5,475263.5,456,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750656,10863.00
12/10/2015 07:30,2,0.000,ALERT,210.57,300.27,59.986,1449750604,"201051344001135","219011344069620",0.00,6.00,0,297.87,308.69,0.0,0.0,0.000,305249.4,305249.4,10539,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750658,10864.00
12/10/2015 07:30,2,0.000,ALERT,211.93,304.18,60.018,1449750604,"201051344000594","219011344069620",0.00,5.50,0,300.87,318.61,0.0,0.0,0.000,311163.7,311163.7,5883,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750660,10865.00
12/10/2015 07:30,2,0.000,ALERT,210.80,299.97,59.986,1449750604,"201051344001203","219011344069620",0.00,5.50,0,297.26,309.59,0.0,0.0,0.000,311506.5,311506.5,10549,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750662,10866.00
12/10/2015 07:30,2,0.000,ALERT,211.25,301.17,59.986,1449750604,"274151322000054","219011344069620",0.00,7.30,0,298.47,309.29,0.0,0.0,0.000,579128.1,579128.1,448,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750664,10867.00
12/10/2015 07:30,2,0.000,ALERT,212.38,303.28,59.986,1449750604,"201051344000867","219011344069620",0.00,6.30,0,299.97,317.70,0.0,0.0,0.000,300288.1,300288.1,5880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750665,10868.00
12/10/2015 07:30,2,0.000,ALERT,210.80,299.97,59.954,1449750604,"201051344001093","219011344069620",0.00,6.70,0,296.96,308.99,0.0,0.0,0.000,309577.1,309577.1,10562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750667,10869.00
12/10/2015 07:30,2,0.000,ALERT,211.93,303.58,59.981,1449750604,"201051344000900","219011344069620",0.00,5.50,0,300.87,316.80,0.0,0.0,0.000,313370.3,313370.3,5890,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750669,10870.00
12/10/2015 07:30,2,0.000,ALERT,212.61,303.28,59.986,1449750604,"201051344000648","219011344069620",0.00,4.50,0,300.57,316.80,0.0,0.0,0.000,307076.3,307076.3,5877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750671,10871.00
12/10/2015 07:30,2,0.000,ALERT,212.16,304.78,59.970,1449750604,"201051344000569","219011344069620",0.00,5.50,0,301.77,317.40,0.0,0.0,0.000,314682.6,314682.6,5881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750673,10872.00
12/10/2015 07:30,2,0.000,ALERT,212.16,304.18,59.986,1449750604,"201051344000983","219011344069620",0.00,6.00,0,300.87,316.80,0.0,0.0,0.000,310007.5,310007.5,5882,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750674,10873.00
12/10/2015 07:30,2,0.000,ALERT,212.16,304.18,59.975,1449750604,"201051344001158","219011344069620",0.00,5.00,0,300.87,316.50,0.0,0.0,0.000,305566.1,305566.1,5880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449750676,10874.00
12/10/2015 07:30,2,0.000,ALERT,212.83,304.78,59.981,1449750604,"201051344000576","219011344069620",0.00,5.50,0,301.17,317.40,0.0,0.0,0.000,307539.3,307539.3,5884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750678,10875.00
12/10/2015 07:30,2,0.000,ALERT,211.48,300.27,59.970,1449750604,"274151322000087","219011344069620",0.00,7.30,0,297.57,308.39,0.0,0.0,0.000,554617.8,554617.8,456,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449750680,10876.00
12/10/2015 07:45,2,0.000,ALERT,212.16,302.68,59.996,1449751504,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,308306.6,308306.6,5886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751506,10877.00
12/10/2015 07:45,2,0.000,ALERT,211.25,300.57,59.996,1449751504,"274151322000085","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,581836.8,581836.8,450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751508,10878.00
12/10/2015 07:45,2,0.000,ALERT,212.38,302.68,59.991,1449751504,"201051344000633","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,301148.8,301148.8,5887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751509,10879.00
12/10/2015 07:45,2,0.000,ALERT,211.93,302.98,59.996,1449751504,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,302050.0,302050.0,5892,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751511,10880.00
12/10/2015 07:45,2,0.000,ALERT,210.57,300.27,60.018,1449751504,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,307007.4,307007.4,10542,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751513,10881.00
12/10/2015 07:45,2,0.000,ALERT,210.57,300.57,59.986,1449751504,"274151322000052","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,589419.8,589419.8,451,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751515,10882.00
12/10/2015 07:45,2,0.000,ALERT,211.03,300.57,59.991,1449751504,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,311621.2,311621.2,10550,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751517,10883.00
12/10/2015 07:45,2,0.000,ALERT,210.80,300.87,59.996,1449751504,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,310119.9,310119.9,10571,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751518,10884.00
12/10/2015 07:45,2,0.000,ALERT,211.25,301.17,59.986,1449751504,"201051344000582","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,304908.7,304908.7,10544,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751520,10885.00
12/10/2015 07:45,2,0.000,ALERT,210.57,300.27,59.991,1449751504,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,313722.5,313722.5,10541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751522,10886.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.67,59.981,1449751504,"274151322000094","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,475339.2,475339.2,459,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751524,10887.00
12/10/2015 07:45,2,0.000,ALERT,211.93,303.58,59.986,1449751504,"201051344000579","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,315648.3,315648.3,5885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751526,10888.00
12/10/2015 07:45,2,0.000,ALERT,210.57,300.57,59.991,1449751504,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,312330.6,312330.6,10551,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751527,10889.00
12/10/2015 07:45,2,0.000,ALERT,211.03,300.27,59.954,1449751504,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,314036.1,314036.1,10546,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751529,10890.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.37,59.996,1449751504,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,308170.4,308170.4,10549,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751531,10891.00
