ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 07:45,2,0.000,ALERT,211.03,300.57,59.986,1449751504,"274151322000083","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,583895.7,583895.7,451,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751533,10892.00
12/10/2015 07:45,2,0.000,ALERT,211.48,300.87,59.981,1449751504,"274151322000076","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,620192.0,620192.0,450,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751534,10893.00
12/10/2015 07:45,2,0.000,ALERT,211.93,303.58,59.975,1449751504,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,299830.7,299830.7,5883,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751536,10894.00
12/10/2015 07:45,2,0.000,ALERT,211.03,301.17,59.986,1449751504,"274151322000095","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,613106.3,613106.3,452,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751538,10895.00
12/10/2015 07:45,2,0.000,ALERT,211.70,302.98,60.012,1449751504,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,300206.1,300206.1,5883,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751540,10896.00
12/10/2015 07:45,2,0.000,ALERT,210.57,299.67,59.970,1449751504,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,312119.0,312119.0,10547,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751542,10897.00
12/10/2015 07:45,2,0.000,ALERT,211.93,303.58,59.986,1449751504,"201051344000458","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,309988.5,309988.5,5884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751544,10898.00
12/10/2015 07:45,2,0.000,ALERT,212.38,302.98,59.970,1449751504,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,306907.8,306907.8,5886,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751546,10899.00
12/10/2015 07:45,2,0.000,ALERT,211.25,300.27,60.023,1449751504,"201051344000685","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,313740.1,313740.1,10554,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751548,10900.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.67,59.975,1449751504,"201051344000917","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,311442.3,311442.3,10563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751549,10901.00
12/10/2015 07:45,2,0.000,ALERT,211.03,300.27,59.965,1449751504,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,314527.7,314527.7,10568,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751551,10902.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.37,59.981,1449751504,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,308579.9,308579.9,10550,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751553,10903.00
12/10/2015 07:45,2,0.000,ALERT,210.57,299.97,59.996,1449751504,"274151322000088","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,567047.8,567047.8,452,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751555,10904.00
12/10/2015 07:45,2,0.000,ALERT,211.25,299.07,59.970,1449751504,"274151322000068","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,475263.5,475263.5,458,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751556,10905.00
12/10/2015 07:45,2,0.000,ALERT,210.35,299.97,59.981,1449751504,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,305249.4,305249.4,10541,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751558,10906.00
12/10/2015 07:45,2,0.000,ALERT,211.48,303.58,59.981,1449751504,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,311163.7,311163.7,5885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751560,10907.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.97,59.981,1449751504,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,311506.5,311506.5,10551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751562,10908.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.97,59.965,1449751504,"274151322000054","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,579128.1,579128.1,450,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751564,10909.00
12/10/2015 07:45,2,0.000,ALERT,212.16,302.98,59.986,1449751504,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,300288.1,300288.1,5882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751565,10910.00
12/10/2015 07:45,2,0.000,ALERT,210.80,299.97,59.981,1449751504,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,309577.1,309577.1,10564,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751567,10911.00
12/10/2015 07:45,2,0.000,ALERT,211.70,302.98,59.981,1449751504,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,313370.3,313370.3,5892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449751569,10912.00
12/10/2015 07:45,2,0.000,ALERT,212.16,302.07,59.975,1449751504,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,307076.3,307076.3,5879,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751571,10913.00
12/10/2015 07:45,2,0.000,ALERT,211.93,303.58,59.986,1449751504,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,314682.6,314682.6,5883,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751573,10914.00
12/10/2015 07:45,2,0.000,ALERT,211.93,303.28,59.975,1449751504,"201051344000983","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,310007.5,310007.5,5884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751574,10915.00
12/10/2015 07:45,2,0.000,ALERT,211.93,302.98,59.975,1449751504,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,305566.1,305566.1,5882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751576,10916.00
12/10/2015 07:45,2,0.000,ALERT,212.38,303.58,59.986,1449751504,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,307539.3,307539.3,5886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751578,10917.00
12/10/2015 07:45,2,0.000,ALERT,211.03,299.07,60.007,1449751504,"274151322000087","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,554617.8,554617.8,458,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449751580,10918.00
12/10/2015 08:00,2,0.000,ALERT,212.61,303.28,59.959,1449752403,"201051344000645","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,308306.6,308306.6,5888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752405,10919.00
12/10/2015 08:00,2,0.000,ALERT,211.48,299.97,59.981,1449752403,"274151322000085","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,581836.8,581836.8,452,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752407,10920.00
12/10/2015 08:00,2,0.000,ALERT,212.61,302.68,59.996,1449752403,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,301148.8,301148.8,5889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752409,10921.00
12/10/2015 08:00,2,0.000,ALERT,212.16,302.98,59.965,1449752403,"201051344000469","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,302050.0,302050.0,5894,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752411,10922.00
12/10/2015 08:00,2,0.000,ALERT,210.35,300.27,60.002,1449752403,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,307007.4,307007.4,10544,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752413,10923.00
12/10/2015 08:00,2,0.000,ALERT,210.80,300.27,59.928,1449752403,"274151322000052","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,589419.8,589419.8,453,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752415,10924.00
12/10/2015 08:00,2,0.000,ALERT,211.03,300.57,59.970,1449752403,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,311621.2,311621.2,10552,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752417,10925.00
12/10/2015 08:00,2,0.000,ALERT,210.80,300.87,59.970,1449752403,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,310119.9,310119.9,10573,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752418,10926.00
12/10/2015 08:00,2,0.000,ALERT,211.25,301.17,59.965,1449752403,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,304908.7,304908.7,10546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752420,10927.00
12/10/2015 08:00,2,0.000,ALERT,210.57,300.57,59.965,1449752403,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,313722.5,313722.5,10543,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752422,10928.00
12/10/2015 08:00,2,0.000,ALERT,211.25,299.67,59.959,1449752403,"274151322000094","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,475339.2,475339.2,461,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752424,10929.00
12/10/2015 08:00,2,0.000,ALERT,211.93,303.58,59.965,1449752403,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,315648.3,315648.3,5887,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752426,10930.00
12/10/2015 08:00,2,0.000,ALERT,210.80,301.17,59.965,1449752403,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,312330.6,312330.6,10553,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752428,10931.00
12/10/2015 08:00,2,0.000,ALERT,210.80,300.57,59.991,1449752403,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,314036.1,314036.1,10548,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752429,10932.00
12/10/2015 08:00,2,0.000,ALERT,211.03,300.27,59.970,1449752403,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,308170.4,308170.4,10551,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752431,10933.00
12/10/2015 08:00,2,0.000,ALERT,211.70,301.17,59.928,1449752403,"274151322000083","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,583895.7,583895.7,453,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752433,10934.00
12/10/2015 08:00,2,0.000,ALERT,211.93,300.57,59.959,1449752403,"274151322000076","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,620192.0,620192.0,452,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752435,10935.00
12/10/2015 08:00,2,0.000,ALERT,212.16,303.88,59.965,1449752403,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,299830.7,299830.7,5885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752437,10936.00
12/10/2015 08:00,2,0.000,ALERT,211.48,301.77,59.965,1449752403,"274151322000095","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,613106.3,613106.3,454,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752438,10937.00
12/10/2015 08:00,2,0.000,ALERT,211.93,302.98,59.922,1449752403,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.48,0.0,0.0,0.000,300206.1,300206.1,5885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752440,10938.00
12/10/2015 08:00,2,0.000,ALERT,210.80,299.97,59.965,1449752403,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,312119.0,312119.0,10549,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752442,10939.00
12/10/2015 08:00,2,0.000,ALERT,212.16,303.58,59.928,1449752403,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,309988.5,309988.5,5886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752444,10940.00
12/10/2015 08:00,2,0.000,ALERT,212.83,302.98,59.965,1449752403,"201051344000853","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,306907.8,306907.8,5888,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752446,10941.00
12/10/2015 08:00,2,0.000,ALERT,211.25,301.17,59.965,1449752403,"201051344000685","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,313740.1,313740.1,10556,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752448,10942.00
12/10/2015 08:00,2,0.000,ALERT,211.03,300.27,60.007,1449752403,"201051344000917","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,311442.3,311442.3,10565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752449,10943.00
12/10/2015 08:00,2,0.000,ALERT,211.03,300.87,59.954,1449752403,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,314527.7,314527.7,10570,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752451,10944.00
12/10/2015 08:00,2,0.000,ALERT,211.03,299.97,59.970,1449752403,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,308579.9,308579.9,10552,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752453,10945.00
12/10/2015 08:00,2,0.000,ALERT,210.80,299.97,59.954,1449752403,"274151322000088","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,567047.8,567047.8,454,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752455,10946.00
12/10/2015 08:00,2,0.000,ALERT,211.70,299.37,59.944,1449752403,"274151322000068","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,475263.5,475263.5,460,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752457,10947.00
12/10/2015 08:00,2,0.000,ALERT,210.35,300.57,59.959,1449752403,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,305249.4,305249.4,10543,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752458,10948.00
12/10/2015 08:00,2,0.000,ALERT,211.70,303.58,59.949,1449752403,"201051344000594","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,311163.7,311163.7,5887,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752460,10949.00
12/10/2015 08:00,2,0.000,ALERT,210.80,300.27,59.954,1449752403,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,311506.5,311506.5,10553,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752462,10950.00
12/10/2015 08:00,2,0.000,ALERT,211.25,300.87,59.975,1449752403,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,579128.1,579128.1,452,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752464,10951.00
12/10/2015 08:00,2,0.000,ALERT,212.38,302.98,59.917,1449752403,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,300288.1,300288.1,5884,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752466,10952.00
12/10/2015 08:00,2,0.000,ALERT,210.80,300.27,59.949,1449752403,"201051344001093","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,309577.1,309577.1,10566,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752468,10953.00
12/10/2015 08:00,2,0.000,ALERT,211.93,303.28,59.949,1449752403,"201051344000900","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,313370.3,313370.3,5894,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752470,10954.00
12/10/2015 08:00,2,0.000,ALERT,212.38,302.37,59.949,1449752403,"201051344000648","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,307076.3,307076.3,5881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752471,10955.00
12/10/2015 08:00,2,0.000,ALERT,212.16,303.58,59.949,1449752403,"201051344000569","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,314682.6,314682.6,5885,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752473,10956.00
12/10/2015 08:00,2,0.000,ALERT,211.70,302.68,59.949,1449752403,"201051344000983","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,310007.5,310007.5,5886,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752475,10957.00
12/10/2015 08:00,2,0.000,ALERT,212.16,302.68,59.949,1449752403,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,305566.1,305566.1,5884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752477,10958.00
12/10/2015 08:00,2,0.000,ALERT,212.61,303.58,59.944,1449752403,"201051344000576","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,307539.3,307539.3,5888,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449752479,10959.00
12/10/2015 08:00,2,0.000,ALERT,211.25,299.07,59.933,1449752403,"274151322000087","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,554617.8,554617.8,460,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449752480,10960.00
12/10/2015 08:15,2,0.000,ALERT,212.83,303.58,59.986,1449753303,"201051344000645","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,308306.6,308306.6,5890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753305,10961.00
12/10/2015 08:15,2,0.000,ALERT,211.70,301.47,59.981,1449753303,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,581836.8,581836.8,454,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753307,10962.00
12/10/2015 08:15,2,0.000,ALERT,212.83,302.98,59.938,1449753303,"201051344000633","219011344069620",0.00,5.50,0,299.37,306.58,0.0,0.0,0.000,301148.8,301148.8,5891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753309,10963.00
12/10/2015 08:15,2,0.000,ALERT,212.38,303.28,59.986,1449753303,"201051344000469","219011344069620",0.00,5.00,0,299.97,306.28,0.0,0.0,0.000,302050.0,302050.0,5896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753311,10964.00
12/10/2015 08:15,2,0.000,ALERT,211.25,300.87,59.975,1449753303,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,307007.4,307007.4,10546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753312,10965.00
12/10/2015 08:15,2,0.000,ALERT,211.25,301.47,59.970,1449753303,"274151322000052","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,589419.8,589419.8,455,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753314,10966.00
12/10/2015 08:15,2,0.000,ALERT,211.48,300.87,59.981,1449753303,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,311621.2,311621.2,10554,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753316,10967.00
12/10/2015 08:15,2,0.000,ALERT,211.25,300.87,59.986,1449753303,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,310119.9,310119.9,10575,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753318,10968.00
12/10/2015 08:15,2,0.000,ALERT,211.70,301.47,59.981,1449753303,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,304908.7,304908.7,10548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753320,10969.00
12/10/2015 08:15,2,0.000,ALERT,210.80,300.87,59.981,1449753303,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,313722.5,313722.5,10545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753321,10970.00
12/10/2015 08:15,2,0.000,ALERT,211.70,300.87,59.970,1449753303,"274151322000094","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,475339.2,475339.2,463,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753323,10971.00
12/10/2015 08:15,2,0.000,ALERT,212.38,304.18,59.954,1449753303,"201051344000579","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,315648.3,315648.3,5889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753325,10972.00
12/10/2015 08:15,2,0.000,ALERT,211.03,301.17,59.975,1449753303,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,312330.6,312330.6,10555,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753327,10973.00
12/10/2015 08:15,2,0.000,ALERT,211.25,300.57,59.970,1449753303,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,314036.1,314036.1,10550,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753329,10974.00
12/10/2015 08:15,2,0.000,ALERT,211.25,299.97,59.970,1449753303,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,308170.4,308170.4,10553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753331,10975.00
12/10/2015 08:15,2,0.000,ALERT,211.70,301.77,59.975,1449753303,"274151322000083","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,583895.7,583895.7,455,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753333,10976.00
12/10/2015 08:15,2,0.000,ALERT,212.38,300.87,60.007,1449753303,"274151322000076","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,620192.0,620192.0,454,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753335,10977.00
12/10/2015 08:15,2,0.000,ALERT,212.16,303.88,59.938,1449753303,"201051344000868","219011344069620",0.00,5.50,0,301.77,307.48,0.0,0.0,0.000,299830.7,299830.7,5887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753337,10978.00
12/10/2015 08:15,2,0.000,ALERT,211.70,302.07,59.965,1449753303,"274151322000095","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,613106.3,613106.3,456,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753338,10979.00
12/10/2015 08:15,2,0.000,ALERT,212.16,303.28,59.975,1449753303,"201051344000988","219011344069620",0.00,6.00,0,298.77,306.28,0.0,0.0,0.000,300206.1,300206.1,5887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753340,10980.00
12/10/2015 08:15,2,0.000,ALERT,210.80,299.67,59.970,1449753303,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,312119.0,312119.0,10551,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753342,10981.00
12/10/2015 08:15,2,0.000,ALERT,212.16,303.58,59.975,1449753303,"201051344000458","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,309988.5,309988.5,5888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753344,10982.00
12/10/2015 08:15,2,0.000,ALERT,212.83,303.28,59.991,1449753303,"201051344000853","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,306907.8,306907.8,5890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753346,10983.00
12/10/2015 08:15,2,0.000,ALERT,211.48,300.57,59.970,1449753303,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,313740.1,313740.1,10558,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753348,10984.00
12/10/2015 08:15,2,0.000,ALERT,211.25,300.27,59.981,1449753303,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,311442.3,311442.3,10567,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753349,10985.00
12/10/2015 08:15,2,0.000,ALERT,211.03,299.97,59.970,1449753303,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,314527.7,314527.7,10572,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753351,10986.00
12/10/2015 08:15,2,0.000,ALERT,211.25,299.67,59.970,1449753303,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,308579.9,308579.9,10554,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753353,10987.00
12/10/2015 08:15,2,0.000,ALERT,211.03,300.87,59.975,1449753303,"274151322000088","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,567047.8,567047.8,456,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753355,10988.00
12/10/2015 08:15,2,0.000,ALERT,212.16,300.57,59.975,1449753303,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,475263.5,475263.5,462,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753357,10989.00
12/10/2015 08:15,2,0.000,ALERT,210.80,300.57,59.981,1449753303,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,305249.4,305249.4,10545,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753359,10990.00
12/10/2015 08:15,2,0.000,ALERT,211.93,304.18,59.975,1449753303,"201051344000594","219011344069620",0.00,5.50,0,300.57,307.48,0.0,0.0,0.000,311163.7,311163.7,5889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753361,10991.00
12/10/2015 08:15,2,0.000,ALERT,211.25,300.27,59.965,1449753303,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,311506.5,311506.5,10555,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753362,10992.00
12/10/2015 08:15,2,0.000,ALERT,211.48,301.17,59.959,1449753303,"274151322000054","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,579128.1,579128.1,454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753364,10993.00
12/10/2015 08:15,2,0.000,ALERT,212.38,303.58,59.981,1449753303,"201051344000867","219011344069620",0.00,6.30,0,300.57,306.88,0.0,0.0,0.000,300288.1,300288.1,5886,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449753366,10994.00
12/10/2015 08:15,2,0.000,ALERT,211.03,300.27,59.981,1449753303,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,309577.1,309577.1,10568,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753368,10995.00
12/10/2015 08:15,2,0.000,ALERT,211.93,303.58,59.986,1449753303,"201051344000900","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,313370.3,313370.3,5896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753370,10996.00
12/10/2015 08:15,2,0.000,ALERT,212.38,302.37,59.981,1449753303,"201051344000648","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,307076.3,307076.3,5883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753371,10997.00
12/10/2015 08:15,2,0.000,ALERT,211.93,303.28,59.981,1449753303,"201051344000569","219011344069620",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,314682.6,314682.6,5887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753373,10998.00
12/10/2015 08:15,2,0.000,ALERT,212.16,303.28,59.986,1449753303,"201051344000983","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,310007.5,310007.5,5888,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753375,10999.00
12/10/2015 08:15,2,0.000,ALERT,211.93,302.68,59.981,1449753303,"201051344001158","219011344069620",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,305566.1,305566.1,5886,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753377,11000.00
12/10/2015 08:15,2,0.000,ALERT,212.38,303.28,59.981,1449753303,"201051344000576","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,307539.3,307539.3,5890,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753379,11001.00
12/10/2015 08:15,2,0.000,ALERT,211.48,300.27,59.959,1449753303,"274151322000087","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,554617.8,554617.8,462,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449753380,11002.00
12/10/2015 08:30,2,0.000,ALERT,212.83,303.88,59.991,1449754203,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,308306.6,308306.6,5892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754205,11003.00
12/10/2015 08:30,2,0.000,ALERT,211.48,300.87,59.986,1449754203,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,581836.8,581836.8,456,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754207,11004.00
12/10/2015 08:30,2,0.000,ALERT,212.83,303.28,60.002,1449754203,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,301148.8,301148.8,5893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754209,11005.00
12/10/2015 08:30,2,0.000,ALERT,212.38,303.58,60.034,1449754203,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,302050.0,302050.0,5898,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754211,11006.00
12/10/2015 08:30,2,0.000,ALERT,211.25,301.47,59.996,1449754203,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,307007.4,307007.4,10548,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754212,11007.00
12/10/2015 08:30,2,0.000,ALERT,211.25,301.17,59.981,1449754203,"274151322000052","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,589419.8,589419.8,457,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754214,11008.00
12/10/2015 08:30,2,0.000,ALERT,211.48,301.17,59.996,1449754203,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,311621.2,311621.2,10556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754216,11009.00
12/10/2015 08:30,2,0.000,ALERT,211.48,301.47,59.996,1449754203,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,310119.9,310119.9,10577,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754218,11010.00
12/10/2015 08:30,2,0.000,ALERT,211.93,301.77,60.012,1449754203,"201051344000582","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,304908.7,304908.7,10550,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754220,11011.00
12/10/2015 08:30,2,0.000,ALERT,211.03,300.87,59.996,1449754203,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,313722.5,313722.5,10547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754221,11012.00
12/10/2015 08:30,2,0.000,ALERT,211.25,299.97,59.986,1449754203,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.07,0.0,0.0,0.000,475339.2,475339.2,465,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754223,11013.00
12/10/2015 08:30,2,0.000,ALERT,212.38,304.18,59.986,1449754203,"201051344000579","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,315648.3,315648.3,5891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754225,11014.00
12/10/2015 08:30,2,0.000,ALERT,211.25,301.47,60.002,1449754203,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,312330.6,312330.6,10557,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754227,11015.00
12/10/2015 08:30,2,0.000,ALERT,211.48,300.87,59.991,1449754203,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,314036.1,314036.1,10552,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754229,11016.00
12/10/2015 08:30,2,0.000,ALERT,211.48,300.27,59.996,1449754203,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,308170.4,308170.4,10555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754230,11017.00
12/10/2015 08:30,2,0.000,ALERT,211.48,301.77,59.996,1449754203,"274151322000083","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,583895.7,583895.7,457,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754232,11018.00
12/10/2015 08:30,2,0.000,ALERT,212.16,300.87,59.970,1449754203,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,620192.0,620192.0,456,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754234,11019.00
12/10/2015 08:30,2,0.000,ALERT,212.16,304.18,59.991,1449754203,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,299830.7,299830.7,5889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754236,11020.00
12/10/2015 08:30,2,0.000,ALERT,211.70,302.07,59.996,1449754203,"274151322000095","219011344069620",0.00,6.00,0,300.57,303.58,0.0,0.0,0.000,613106.3,613106.3,458,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754238,11021.00
12/10/2015 08:30,2,0.000,ALERT,212.16,303.28,59.991,1449754203,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,300206.1,300206.1,5889,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754239,11022.00
12/10/2015 08:30,2,0.000,ALERT,211.03,300.27,59.996,1449754203,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,312119.0,312119.0,10553,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754241,11023.00
12/10/2015 08:30,2,0.000,ALERT,211.70,302.68,60.002,1449754203,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,309988.5,309988.5,5890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754243,11024.00
12/10/2015 08:30,2,0.000,ALERT,212.61,302.68,59.996,1449754203,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,306907.8,306907.8,5892,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754245,11025.00
12/10/2015 08:30,2,0.000,ALERT,211.48,300.57,59.991,1449754203,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,313740.1,313740.1,10560,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754247,11026.00
12/10/2015 08:30,2,0.000,ALERT,211.25,300.27,60.034,1449754203,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,311442.3,311442.3,10569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754248,11027.00
12/10/2015 08:30,2,0.000,ALERT,211.03,300.57,59.981,1449754203,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,314527.7,314527.7,10574,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754250,11028.00
12/10/2015 08:30,2,0.000,ALERT,211.25,299.97,59.959,1449754203,"201051344000651","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,308579.9,308579.9,10556,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754252,11029.00
12/10/2015 08:30,2,0.000,ALERT,210.80,300.57,59.986,1449754203,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,567047.8,567047.8,458,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754254,11030.00
12/10/2015 08:30,2,0.000,ALERT,211.70,299.67,59.991,1449754203,"274151322000068","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,475263.5,475263.5,464,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754256,11031.00
12/10/2015 08:30,2,0.000,ALERT,210.80,300.57,60.012,1449754203,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,305249.4,305249.4,10547,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754258,11032.00
12/10/2015 08:30,2,0.000,ALERT,211.70,303.58,59.970,1449754203,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,311163.7,311163.7,5891,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754259,11033.00
12/10/2015 08:30,2,0.000,ALERT,211.03,300.27,60.028,1449754203,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,311506.5,311506.5,10557,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754261,11034.00
12/10/2015 08:30,2,0.000,ALERT,211.25,300.87,60.002,1449754203,"274151322000054","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,579128.1,579128.1,456,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754263,11035.00
12/10/2015 08:30,2,0.000,ALERT,212.38,302.68,60.002,1449754203,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,300288.1,300288.1,5888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754265,11036.00
12/10/2015 08:30,2,0.000,ALERT,211.25,300.57,60.007,1449754203,"201051344001093","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,309577.1,309577.1,10570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754267,11037.00
