ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 08:30,2,0.000,ALERT,211.93,302.98,60.007,1449754203,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,313370.3,313370.3,5898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754268,11038.00
12/10/2015 08:30,2,0.000,ALERT,212.38,302.37,60.034,1449754203,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,307076.3,307076.3,5885,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754270,11039.00
12/10/2015 08:30,2,0.000,ALERT,212.16,303.28,60.007,1449754203,"201051344000569","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,314682.6,314682.6,5889,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754272,11040.00
12/10/2015 08:30,2,0.000,ALERT,212.16,303.28,60.012,1449754203,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,310007.5,310007.5,5890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754274,11041.00
12/10/2015 08:30,2,0.000,ALERT,212.16,302.68,60.002,1449754203,"201051344001158","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,305566.1,305566.1,5888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449754276,11042.00
12/10/2015 08:30,2,0.000,ALERT,212.61,303.28,60.007,1449754203,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,307539.3,307539.3,5892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754277,11043.00
12/10/2015 08:30,2,0.000,ALERT,211.25,300.27,60.002,1449754203,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,554617.8,554617.8,464,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449754279,11044.00
12/10/2015 08:45,2,0.000,ALERT,213.51,304.48,59.991,1449755103,"201051344000645","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,308306.6,308306.6,5894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755105,11045.00
12/10/2015 08:45,2,0.000,ALERT,212.38,301.77,59.981,1449755103,"274151322000085","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,581836.8,581836.8,458,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755107,11046.00
12/10/2015 08:45,2,0.000,ALERT,213.51,304.18,59.986,1449755103,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,301148.8,301148.8,5895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755109,11047.00
12/10/2015 08:45,2,0.000,ALERT,213.06,304.18,59.991,1449755103,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,302050.0,302050.0,5900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755111,11048.00
12/10/2015 08:45,2,0.000,ALERT,211.48,301.77,60.023,1449755103,"201051344000646","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,307007.4,307007.4,10550,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755112,11049.00
12/10/2015 08:45,2,0.000,ALERT,212.16,302.68,59.981,1449755103,"274151322000052","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,589419.8,589419.8,459,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755114,11050.00
12/10/2015 08:45,2,0.000,ALERT,211.70,301.77,59.991,1449755103,"201051344000585","219011344069620",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,311621.2,311621.2,10558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755116,11051.00
12/10/2015 08:45,2,0.000,ALERT,211.70,302.07,59.986,1449755103,"201051344001230","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,310119.9,310119.9,10579,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755118,11052.00
12/10/2015 08:45,2,0.000,ALERT,212.16,302.37,59.981,1449755103,"201051344000582","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,304908.7,304908.7,10552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755120,11053.00
12/10/2015 08:45,2,0.000,ALERT,211.48,301.47,59.933,1449755103,"201051344000955","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,313722.5,313722.5,10549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755121,11054.00
12/10/2015 08:45,2,0.000,ALERT,212.38,301.47,59.991,1449755103,"274151322000094","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,475339.2,475339.2,467,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755123,11055.00
12/10/2015 08:45,2,0.000,ALERT,212.83,304.78,59.959,1449755103,"201051344000579","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,315648.3,315648.3,5893,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755125,11056.00
12/10/2015 08:45,2,0.000,ALERT,211.48,301.77,59.996,1449755103,"201051344000890","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,312330.6,312330.6,10559,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755127,11057.00
12/10/2015 08:45,2,0.000,ALERT,211.93,301.47,59.996,1449755103,"201051344000438","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,314036.1,314036.1,10554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755129,11058.00
12/10/2015 08:45,2,0.000,ALERT,211.93,300.87,59.991,1449755103,"201051344000417","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,308170.4,308170.4,10557,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755130,11059.00
12/10/2015 08:45,2,0.000,ALERT,212.16,301.77,59.991,1449755103,"274151322000083","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,583895.7,583895.7,459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755132,11060.00
12/10/2015 08:45,2,0.000,ALERT,212.83,302.37,59.981,1449755103,"274151322000076","219011344069620",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,620192.0,620192.0,458,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755134,11061.00
12/10/2015 08:45,2,0.000,ALERT,213.06,305.38,59.986,1449755103,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,299830.7,299830.7,5891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755136,11062.00
12/10/2015 08:45,2,0.000,ALERT,212.16,302.98,59.986,1449755103,"274151322000095","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,613106.3,613106.3,460,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755138,11063.00
12/10/2015 08:45,2,0.000,ALERT,212.83,304.48,60.028,1449755103,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,300206.1,300206.1,5891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755139,11064.00
12/10/2015 08:45,2,0.000,ALERT,211.70,300.57,59.981,1449755103,"201051344001025","219011344069620",0.00,5.00,0,297.26,303.88,0.0,0.0,0.000,312119.0,312119.0,10555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755141,11065.00
12/10/2015 08:45,2,0.000,ALERT,212.83,304.48,59.986,1449755103,"201051344000458","219011344069620",0.00,6.70,0,301.17,306.88,0.0,0.0,0.000,309988.5,309988.5,5892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755143,11066.00
12/10/2015 08:45,2,0.000,ALERT,213.74,304.48,59.991,1449755103,"201051344000853","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,306907.8,306907.8,5894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755145,11067.00
12/10/2015 08:45,2,0.000,ALERT,212.16,301.77,59.938,1449755103,"201051344000685","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,313740.1,313740.1,10562,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755147,11068.00
12/10/2015 08:45,2,0.000,ALERT,211.93,301.17,59.986,1449755103,"201051344000917","219011344069620",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,311442.3,311442.3,10571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755149,11069.00
12/10/2015 08:45,2,0.000,ALERT,212.38,302.07,59.986,1449755103,"201051344001145","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,314527.7,314527.7,10576,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755151,11070.00
12/10/2015 08:45,2,0.000,ALERT,212.16,301.17,60.007,1449755103,"201051344000651","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,308579.9,308579.9,10558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755152,11071.00
12/10/2015 08:45,2,0.000,ALERT,211.93,302.37,59.991,1449755103,"274151322000088","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,567047.8,567047.8,460,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755154,11072.00
12/10/2015 08:45,2,0.000,ALERT,212.83,301.47,59.944,1449755103,"274151322000068","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,475263.5,475263.5,466,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755156,11073.00
12/10/2015 08:45,2,0.000,ALERT,211.70,302.07,59.965,1449755103,"201051344001135","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,305249.4,305249.4,10549,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755158,11074.00
12/10/2015 08:45,2,0.000,ALERT,212.83,305.08,60.023,1449755103,"201051344000594","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,311163.7,311163.7,5893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755159,11075.00
12/10/2015 08:45,2,0.000,ALERT,212.16,301.47,59.970,1449755103,"201051344001203","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,311506.5,311506.5,10559,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755161,11076.00
12/10/2015 08:45,2,0.000,ALERT,211.93,301.77,59.975,1449755103,"274151322000054","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,579128.1,579128.1,458,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755163,11077.00
12/10/2015 08:45,2,0.000,ALERT,213.51,304.48,59.986,1449755103,"201051344000867","219011344069620",0.00,6.00,0,300.27,306.58,0.0,0.0,0.000,300288.1,300288.1,5890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755165,11078.00
12/10/2015 08:45,2,0.000,ALERT,211.93,301.77,59.965,1449755103,"201051344001093","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,309577.1,309577.1,10572,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755167,11079.00
12/10/2015 08:45,2,0.000,ALERT,212.83,304.48,59.981,1449755103,"201051344000900","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,313370.3,313370.3,5900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755168,11080.00
12/10/2015 08:45,2,0.000,ALERT,213.29,303.88,59.981,1449755103,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.98,0.0,0.0,0.000,307076.3,307076.3,5887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755170,11081.00
12/10/2015 08:45,2,0.000,ALERT,213.06,305.08,59.954,1449755103,"201051344000569","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,314682.6,314682.6,5891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755172,11082.00
12/10/2015 08:45,2,0.000,ALERT,213.06,304.78,59.981,1449755103,"201051344000983","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,310007.5,310007.5,5892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755174,11083.00
12/10/2015 08:45,2,0.000,ALERT,213.06,304.18,59.981,1449755103,"201051344001158","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,305566.1,305566.1,5890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449755176,11084.00
12/10/2015 08:45,2,0.000,ALERT,213.51,305.08,59.975,1449755103,"201051344000576","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,307539.3,307539.3,5894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755178,11085.00
12/10/2015 08:45,2,0.000,ALERT,211.70,300.27,59.981,1449755103,"274151322000087","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,554617.8,554617.8,466,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449755180,11086.00
12/10/2015 09:00,2,0.152,ALERT,214.41,331.83,59.991,1449756003,"201051344000645","219011344069620",26.90,6.30,0,302.68,342.95,4.2,2.1,0.000,308306.7,308306.7,5896,0,0,0,L,1122011218,0,122.68,122.46,0100,3,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449756005,11087.00
12/10/2015 09:00,2,0.084,ALERT,212.83,303.58,59.986,1449756003,"274151322000085","219011344069620",24.83,6.70,0,299.97,305.08,2.1,0.1,0.000,581836.8,581836.8,460,0,0,0,L,1151911521,0,122.46,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1449756007,11088.00
12/10/2015 09:00,2,0.180,ALERT,214.19,308.09,59.991,1449756003,"201051344000633","219011344069620",24.09,5.50,0,300.57,312.29,4.4,2.3,0.000,301148.9,301148.9,5897,0,0,0,L,1122011218,0,122.68,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1449756009,11089.00
12/10/2015 09:00,2,0.197,ALERT,214.19,327.92,59.996,1449756003,"201051344000469","219011344069620",26.12,5.50,0,301.47,342.65,5.2,3.1,0.000,302050.2,302050.2,5902,0,0,0,L,1122011218,0,122.01,122.68,0100,3,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449756011,11090.00
12/10/2015 09:00,2,0.188,ALERT,212.38,304.48,59.954,1449756003,"201051344000646","219011344069620",22.94,6.00,0,299.07,311.69,4.4,2.3,0.000,307007.5,307007.5,10552,0,0,0,L,1122011218,0,122.23,121.78,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449756012,11091.00
12/10/2015 09:00,2,0.111,ALERT,212.83,303.88,59.981,1449756003,"274151322000052","219011344069620",24.35,6.70,0,299.67,305.38,2.7,0.7,0.000,589419.8,589419.8,461,0,0,0,L,1151911521,0,121.33,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1449756014,11092.00
12/10/2015 09:00,2,0.174,ALERT,212.83,326.42,59.986,1449756003,"201051344000585","219011344069620",25.39,6.00,0,299.07,339.95,4.5,2.4,0.000,311621.3,311621.3,10560,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1449756016,11093.00
12/10/2015 09:00,2,0.182,ALERT,212.61,304.48,59.975,1449756003,"201051344001230","219011344069620",21.47,6.00,0,299.67,312.59,4.0,1.9,0.000,310120.0,310120.0,10581,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449756018,11094.00
12/10/2015 09:00,2,0.172,ALERT,213.06,329.43,59.981,1449756003,"201051344000582","219011344069620",26.26,5.50,0,300.27,339.65,4.6,2.5,0.000,304908.9,304908.9,10554,0,0,0,L,1122011218,0,122.46,122.01,0100,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1449756020,11095.00
12/10/2015 09:00,2,0.221,ALERT,212.16,304.78,59.975,1449756003,"201051344000955","219011344069620",21.99,6.00,0,299.37,321.91,4.9,2.8,0.000,313722.7,313722.7,10551,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1449756022,11096.00
12/10/2015 09:00,2,0.000,ALERT,212.83,302.98,59.981,1449756003,"274151322000094","219011344069620",41.75,6.30,0,299.67,396.15,0.0,0.0,0.000,475339.2,475339.2,469,0,0,0,L,1151911521,0,121.55,123.36,0002,4,0,0,0,0,0,0,89,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1449756024,11097.00
12/10/2015 09:00,2,0.230,ALERT,213.74,311.09,59.981,1449756003,"201051344000579","219011344069620",22.44,6.30,0,302.98,312.59,5.2,3.1,0.000,315648.5,315648.5,5895,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449756025,11098.00
12/10/2015 09:00,2,0.186,ALERT,212.38,331.83,59.975,1449756003,"201051344000890","219011344069620",26.44,6.30,0,299.67,339.65,5.0,2.9,0.000,312330.8,312330.8,10561,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1449756027,11099.00
12/10/2015 09:00,2,0.186,ALERT,212.83,338.74,59.996,1449756003,"201051344000438","219011344069620",26.70,5.50,0,299.07,339.34,5.0,2.9,0.000,314036.3,314036.3,10556,0,0,0,L,1122011218,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1449756029,11100.00
12/10/2015 09:00,2,0.225,ALERT,212.83,326.72,59.991,1449756003,"201051344000417","219011344069620",25.37,6.00,0,298.77,339.65,5.8,3.7,0.000,308170.8,308170.8,10559,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1449756031,11101.00
12/10/2015 09:00,2,0.086,ALERT,213.06,303.88,60.002,1449756003,"274151322000083","219011344069620",24.65,6.70,0,300.27,305.38,2.1,0.2,0.000,583895.7,583895.7,461,0,0,0,L,1151911521,0,121.78,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1449756033,11102.00
12/10/2015 09:00,2,0.086,ALERT,213.74,318.00,59.986,1449756003,"274151322000076","219011344069620",25.76,6.70,0,299.97,319.21,2.2,0.2,0.000,620192.0,620192.0,460,0,0,0,L,1151911521,0,122.23,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1449756035,11103.00
12/10/2015 09:00,2,0.160,ALERT,213.96,338.74,59.991,1449756003,"201051344000868","219011344069620",26.24,6.00,0,303.28,342.95,4.3,2.2,0.000,299830.8,299830.8,5893,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1449756037,11104.00
12/10/2015 09:00,2,0.080,ALERT,212.61,313.80,59.996,1449756003,"274151322000095","219011344069620",25.03,6.00,0,301.17,314.10,2.0,0.0,0.000,613106.3,613106.3,462,0,0,0,L,1151911521,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1449756039,11105.00
12/10/2015 09:00,2,0.160,ALERT,213.74,331.23,60.028,1449756003,"201051344000988","219011344069620",24.35,6.30,0,300.27,342.95,4.0,1.9,0.000,300206.3,300206.3,5893,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1449756040,11106.00
12/10/2015 09:00,2,0.172,ALERT,212.61,326.12,59.991,1449756003,"201051344001025","219011344069620",24.89,5.50,0,298.77,339.34,4.3,2.3,0.000,312119.2,312119.2,10557,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1449756042,11107.00
12/10/2015 09:00,2,0.188,ALERT,213.96,330.03,59.991,1449756003,"201051344000458","219011344069620",25.72,7.00,0,302.68,342.95,4.9,2.8,0.000,309988.7,309988.7,5894,0,0,0,L,1122011218,0,122.46,122.46,0100,4,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449756044,11108.00
12/10/2015 09:00,2,0.174,ALERT,214.41,335.14,59.991,1449756003,"201051344000853","219011344069620",23.93,6.00,0,302.37,336.04,4.2,2.2,0.000,306907.9,306907.9,5896,0,0,0,L,1122011218,0,122.68,122.68,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449756046,11109.00
12/10/2015 09:00,2,0.191,ALERT,213.06,304.78,60.012,1449756003,"201051344000685","219011344069620",21.41,6.00,0,299.37,312.29,4.2,2.1,0.000,313740.3,313740.3,10564,0,0,0,L,1122011218,0,122.91,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1449756048,11110.00
12/10/2015 09:00,2,0.178,ALERT,212.83,318.00,60.023,1449756003,"201051344000917","219011344069620",22.56,7.00,0,297.87,339.34,4.1,2.0,0.000,311442.5,311442.5,10573,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1449756050,11111.00
12/10/2015 09:00,2,0.154,ALERT,212.83,326.12,59.975,1449756003,"201051344001145","219011344069620",25.58,6.00,0,299.67,340.25,4.0,2.0,0.000,314527.8,314527.8,10578,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449756052,11112.00
12/10/2015 09:00,2,0.182,ALERT,212.61,330.93,59.981,1449756003,"201051344000651","219011344069620",26.18,5.50,0,298.77,339.95,4.8,2.7,0.000,308580.1,308580.1,10560,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449756053,11113.00
12/10/2015 09:00,2,0.072,ALERT,212.38,303.28,59.991,1449756003,"274151322000088","219011344069620",24.25,7.00,0,299.97,304.78,1.8,0.0,0.000,567047.8,567047.8,462,0,0,0,L,1151911521,0,122.46,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1449756055,11114.00
12/10/2015 09:00,2,0.006,ALERT,213.29,306.88,59.986,1449756003,"274151322000068","219011344069620",41.94,7.30,0,299.67,400.66,0.0,0.0,0.000,475263.5,475263.5,468,0,0,0,L,1151911521,0,122.01,122.91,0002,6,0,0,0,0,0,0,104,1042,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1449756057,11115.00
12/10/2015 09:00,2,0.158,ALERT,212.16,339.04,59.981,1449756003,"201051344001135","219011344069620",27.02,6.30,0,299.37,340.55,4.3,2.3,0.000,305249.5,305249.5,10551,0,0,0,L,1122011218,0,121.78,121.55,0200,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449756059,11116.00
12/10/2015 09:00,2,0.174,ALERT,212.83,345.66,59.986,1449756003,"201051344000594","219011344069620",27.39,6.00,0,302.37,345.96,4.8,2.8,0.000,311163.8,311163.8,5895,0,0,0,L,1122011218,0,122.01,121.55,0200,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449756061,11117.00
12/10/2015 09:00,2,0.166,ALERT,212.61,331.23,60.007,1449756003,"201051344001203","219011344069620",25.88,6.00,0,299.07,341.15,4.4,2.3,0.000,311506.6,311506.6,10561,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449756062,11118.00
12/10/2015 09:00,2,0.082,ALERT,212.38,319.21,59.959,1449756003,"274151322000054","219011344069620",25.84,7.30,0,299.97,320.71,2.2,0.2,0.000,579128.1,579128.1,460,0,0,0,L,1151911521,0,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1449756064,11119.00
12/10/2015 09:00,2,0.170,ALERT,213.51,324.02,59.986,1449756003,"201051344000867","219011344069620",24.93,6.30,0,302.07,342.95,4.3,2.2,0.000,300288.2,300288.2,5892,0,0,0,L,1122011218,0,122.46,122.01,0200,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449756066,11120.00
12/10/2015 09:00,2,0.219,ALERT,212.61,319.51,59.981,1449756003,"201051344001093","219011344069620",24.33,7.00,0,299.37,339.34,5.4,3.3,0.000,309577.4,309577.4,10574,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1449756068,11121.00
12/10/2015 09:00,2,0.117,ALERT,212.83,320.41,59.975,1449756003,"201051344000900","219011344069620",23.46,6.00,0,302.37,340.55,2.8,0.8,0.000,313370.3,313370.3,5902,0,0,0,L,1122011218,0,122.23,121.78,0100,3,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1449756070,11122.00
12/10/2015 09:00,2,0.182,ALERT,213.51,339.95,59.975,1449756003,"201051344000648","219011344069620",27.06,5.00,0,302.07,343.55,5.0,2.9,0.000,307076.6,307076.6,5889,0,0,0,L,1122011218,0,121.78,122.46,0200,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449756072,11123.00
12/10/2015 09:00,2,0.174,ALERT,213.29,342.35,59.996,1449756003,"201051344000569","219011344069620",27.10,6.30,0,303.28,343.25,4.8,2.7,0.000,314682.8,314682.8,5893,0,0,0,L,1122011218,0,121.78,122.23,0200,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449756073,11124.00
12/10/2015 09:00,2,0.172,ALERT,213.06,331.23,59.954,1449756003,"201051344000983","219011344069620",25.88,6.30,0,302.68,342.35,4.5,2.5,0.000,310007.6,310007.6,5894,0,0,0,L,1122011218,0,122.01,121.78,0100,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449756075,11125.00
12/10/2015 09:00,2,0.170,ALERT,213.06,327.92,59.981,1449756003,"201051344001158","219011344069620",24.07,5.50,0,301.77,342.95,4.2,2.1,0.000,305566.2,305566.2,5892,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449756077,11126.00
12/10/2015 09:00,2,0.188,ALERT,213.51,329.43,59.965,1449756003,"201051344000576","219011344069620",25.82,5.50,0,302.68,342.65,5.0,2.9,0.000,307539.5,307539.5,5896,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449756079,11127.00
12/10/2015 09:00,2,0.098,ALERT,212.61,302.98,59.938,1449756003,"274151322000087","219011344069620",23.52,7.30,0,299.07,304.48,2.4,0.3,0.000,554617.8,554617.8,468,0,0,0,L,1151911521,0,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1449756080,11128.00
12/10/2015 09:15,2,0.232,ALERT,213.29,342.05,59.954,1449756903,"201051344000645","219011344069620",28.84,7.30,0,303.58,354.37,6.8,4.7,0.018,308307.5,308307.5,5898,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756905,11129.00
12/10/2015 09:15,2,0.156,ACTIVE,211.93,339.34,59.965,1449756903,"274151322000085","219011344069620",27.14,8.50,0,301.47,349.56,4.3,2.2,0.009,581836.9,581836.9,462,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756906,11130.00
12/10/2015 09:15,2,0.258,ACTIVE,213.29,343.55,59.954,1449756903,"201051344000633","219011344069620",28.03,6.70,0,303.28,358.28,7.3,5.1,0.009,301149.8,301149.8,5899,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756907,11131.00
12/10/2015 09:15,2,0.268,ACTIVE,212.83,341.45,59.959,1449756903,"201051344000469","219011344069620",29.30,6.30,0,303.88,354.67,7.9,5.7,0.018,302051.2,302051.2,5904,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756908,11132.00
12/10/2015 09:15,2,0.252,ACTIVE,211.70,339.65,59.965,1449756903,"201051344000646","219011344069620",28.21,7.00,0,301.77,355.28,7.2,5.1,0.022,307008.3,307008.3,10554,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756909,11133.00
12/10/2015 09:15,2,0.178,ACTIVE,211.48,338.74,59.959,1449756903,"274151322000052","219011344069620",27.47,8.50,0,302.07,347.16,5.0,2.9,0.022,589420.1,589420.1,463,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756910,11134.00
12/10/2015 09:15,2,0.248,ACTIVE,212.16,339.95,59.959,1449756903,"201051344000585","219011344069620",28.92,7.30,0,301.47,348.66,7.3,5.1,0.018,311622.1,311622.1,10562,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756911,11135.00
12/10/2015 09:15,2,0.258,ALERT,211.93,338.74,59.959,1449756903,"201051344001230","219011344069620",26.52,6.70,0,302.07,346.86,6.9,4.8,0.013,310120.7,310120.7,10583,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756913,11136.00
12/10/2015 09:15,2,0.258,ALERT,212.38,339.95,59.986,1449756903,"201051344000582","219011344069620",27.93,6.70,0,302.37,357.38,7.3,5.2,0.022,304909.7,304909.7,10556,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756915,11137.00
12/10/2015 09:15,2,0.273,ACTIVE,211.70,338.74,59.970,1449756903,"201051344000955","219011344069620",28.71,7.00,0,302.07,353.17,8.0,5.8,0.018,313723.7,313723.7,10553,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756916,11138.00
12/10/2015 09:15,2,0.092,ALERT,211.93,339.65,59.949,1449756903,"274151322000094","219011344069620",30.04,7.00,0,299.67,402.16,2.9,0.8,0.004,475339.2,475339.2,471,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,226,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756917,11139.00
12/10/2015 09:15,2,0.273,ACTIVE,212.83,341.45,59.965,1449756903,"201051344000579","219011344069620",29.26,7.30,0,305.68,354.97,8.1,5.9,0.013,315649.5,315649.5,5897,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756918,11140.00
12/10/2015 09:15,2,0.238,ACTIVE,211.93,338.44,59.991,1449756903,"201051344000890","219011344069620",30.38,7.00,0,301.77,345.36,7.4,5.2,0.018,312331.7,312331.7,10563,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756919,11141.00
12/10/2015 09:15,2,0.262,ACTIVE,212.16,339.65,59.970,1449756903,"201051344000438","219011344069620",29.20,7.00,0,302.07,355.88,7.7,5.5,0.018,314037.3,314037.3,10558,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756920,11142.00
12/10/2015 09:15,2,0.299,ACTIVE,212.16,339.65,59.970,1449756903,"201051344000417","219011344069620",28.67,7.00,0,301.17,356.48,8.7,6.5,0.022,308171.9,308171.9,10561,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756921,11143.00
12/10/2015 09:15,2,0.158,ACTIVE,211.93,338.74,59.965,1449756903,"274151322000083","219011344069620",27.43,8.50,0,302.07,349.26,4.4,2.3,0.009,583895.8,583895.8,463,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756922,11144.00
12/10/2015 09:15,2,0.162,ACTIVE,212.38,339.65,59.970,1449756903,"274151322000076","219011344069620",27.79,8.50,0,301.77,350.17,4.6,2.5,0.013,620192.1,620192.1,462,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756923,11145.00
12/10/2015 09:15,2,0.242,ACTIVE,212.83,341.45,59.986,1449756903,"201051344000868","219011344069620",28.80,6.70,0,305.38,348.66,7.0,4.9,0.022,299831.6,299831.6,5895,0,0,0,L,1122011218,0,121.33,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756924,11146.00
12/10/2015 09:15,2,0.156,ACTIVE,211.70,339.65,59.965,1449756903,"274151322000095","219011344069620",26.78,7.70,0,302.98,350.47,4.3,2.2,0.009,613106.5,613106.5,464,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756925,11147.00
12/10/2015 09:15,2,0.225,ACTIVE,212.83,343.25,59.970,1449756903,"201051344000988","219011344069620",28.37,7.30,0,302.37,349.56,6.5,4.3,0.018,300206.9,300206.9,5895,0,0,0,L,1122011218,0,121.33,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756926,11148.00
12/10/2015 09:15,2,0.244,ACTIVE,211.93,338.74,59.981,1449756903,"201051344001025","219011344069620",28.19,6.70,0,300.87,349.26,7.0,4.8,0.018,312119.9,312119.9,10559,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756927,11149.00
12/10/2015 09:15,2,0.230,ACTIVE,212.83,340.85,60.012,1449756903,"201051344000458","219011344069620",30.43,8.00,0,305.08,348.36,7.2,5.0,0.013,309989.5,309989.5,5896,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756928,11150.00
12/10/2015 09:15,2,0.256,ACTIVE,213.29,343.25,60.002,1449756903,"201051344000853","219011344069620",27.06,6.70,0,305.38,357.98,7.0,4.9,0.018,306908.7,306908.7,5898,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756929,11151.00
12/10/2015 09:15,2,0.246,ALERT,212.38,340.55,59.975,1449756903,"201051344000685","219011344069620",28.53,7.00,0,302.07,356.48,7.1,5.0,0.013,313741.0,313741.0,10566,0,0,0,L,1122011218,0,122.91,121.10,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756931,11152.00
12/10/2015 09:15,2,0.240,ALERT,212.16,340.25,59.959,1449756903,"201051344000917","219011344069620",28.31,8.00,0,300.27,355.58,6.9,4.7,0.013,311443.2,311443.2,10575,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756932,11153.00
12/10/2015 09:15,2,0.232,ALERT,211.93,339.95,59.986,1449756903,"201051344001145","219011344069620",27.77,7.00,0,301.77,362.19,6.6,4.4,0.018,314528.5,314528.5,10580,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756934,11154.00
12/10/2015 09:15,2,0.260,ACTIVE,211.93,339.95,59.981,1449756903,"201051344000651","219011344069620",28.59,6.30,0,300.87,361.29,7.5,5.3,0.013,308580.9,308580.9,10562,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756935,11155.00
12/10/2015 09:15,2,0.145,ACTIVE,211.25,339.34,59.970,1449756903,"274151322000088","219011344069620",26.38,8.50,0,301.47,351.07,3.9,1.8,0.018,567047.9,567047.9,464,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756936,11156.00
12/10/2015 09:15,2,0.111,ALERT,211.93,339.04,59.970,1449756903,"274151322000068","219011344069620",30.20,8.50,0,299.07,407.87,3.4,1.3,0.009,475263.6,475263.6,470,0,0,0,L,1151911521,0,121.55,122.23,0002,7,0,0,0,0,0,0,212,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756938,11157.00
12/10/2015 09:15,2,0.234,ACTIVE,211.48,338.44,59.986,1449756903,"201051344001135","219011344069620",28.65,7.00,0,301.47,343.85,6.8,4.7,0.022,305250.2,305250.2,10553,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756939,11158.00
12/10/2015 09:15,2,0.262,ACTIVE,212.38,341.45,59.975,1449756903,"201051344000594","219011344069620",28.69,7.00,0,303.28,355.58,7.6,5.4,0.027,311164.7,311164.7,5897,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756940,11159.00
12/10/2015 09:15,2,0.250,ACTIVE,211.93,339.65,59.975,1449756903,"201051344001203","219011344069620",28.09,6.70,0,300.87,358.58,7.2,5.0,0.018,311507.4,311507.4,10563,0,0,0,L,1122011218,0,122.46,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756941,11160.00
12/10/2015 09:15,2,0.154,ACTIVE,211.25,337.54,59.954,1449756903,"274151322000054","219011344069620",27.79,9.00,0,301.47,350.77,4.3,2.3,0.009,579128.2,579128.2,462,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756942,11161.00
12/10/2015 09:15,2,0.246,ACTIVE,213.06,341.15,59.975,1449756903,"201051344000867","219011344069620",28.13,7.30,0,303.28,355.88,7.0,4.9,0.018,300289.0,300289.0,5894,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756943,11162.00
12/10/2015 09:15,2,0.281,ALERT,211.93,339.65,59.970,1449756903,"201051344001093","219011344069620",28.47,8.00,0,301.47,351.97,8.1,5.9,0.018,309578.4,309578.4,10576,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756945,11163.00
12/10/2015 09:15,2,0.188,ACTIVE,212.61,341.75,59.975,1449756903,"201051344000900","219011344069620",27.71,6.70,0,302.98,358.28,5.3,3.2,0.022,313370.6,313370.6,5904,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756945,11164.00
12/10/2015 09:15,2,0.262,ACTIVE,212.83,341.45,59.975,1449756903,"201051344000648","219011344069620",28.88,6.30,0,302.98,356.78,7.7,5.5,0.018,307077.5,307077.5,5891,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756946,11165.00
12/10/2015 09:15,2,0.248,ACTIVE,212.83,341.15,59.981,1449756903,"201051344000569","219011344069620",28.96,7.00,0,304.48,349.86,7.3,5.1,0.022,314683.6,314683.6,5895,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756947,11166.00
12/10/2015 09:15,2,0.244,ACTIVE,212.61,340.85,59.975,1449756903,"201051344000983","219011344069620",28.90,7.30,0,303.88,351.37,7.2,5.0,0.018,310008.4,310008.4,5896,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756948,11167.00
12/10/2015 09:15,2,0.234,ACTIVE,212.83,341.75,59.965,1449756903,"201051344001158","219011344069620",28.27,6.70,0,302.68,348.96,6.7,4.6,0.013,305566.9,305566.9,5894,0,0,0,L,1122011218,0,121.10,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756949,11168.00
12/10/2015 09:15,2,0.271,ACTIVE,213.29,343.25,59.975,1449756903,"201051344000576","219011344069620",28.23,7.00,0,303.58,355.28,7.8,5.6,0.018,307540.4,307540.4,5898,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756950,11169.00
12/10/2015 09:15,2,0.133,ACTIVE,211.70,338.44,59.970,1449756903,"274151322000087","219011344069620",29.50,9.00,0,300.87,347.16,4.0,1.9,0.000,554618.0,554618.0,470,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449756951,11170.00
12/10/2015 09:30,2,0.488,ACTIVE,213.51,344.45,59.991,1449757803,"201051344000645","219011344069620",29.16,8.00,0,336.34,349.86,14.5,12.0,0.084,308309.2,308309.2,5900,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757804,11171.00
12/10/2015 09:30,2,0.393,ACTIVE,212.16,342.95,59.996,1449757803,"274151322000085","219011344069620",28.98,9.30,0,336.94,345.96,11.5,9.2,0.062,581838.0,581838.0,463,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757805,11172.00
12/10/2015 09:30,2,0.498,ACTIVE,213.51,346.26,59.996,1449757803,"201051344000633","219011344069620",29.46,7.30,0,335.44,351.37,14.9,12.5,0.084,301151.6,301151.6,5900,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757806,11173.00
12/10/2015 09:30,2,0.502,ACTIVE,213.06,344.76,59.996,1449757803,"201051344000469","219011344069620",29.98,7.00,0,334.24,349.56,15.2,12.8,0.084,302053.1,302053.1,5905,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757807,11174.00
12/10/2015 09:30,2,0.504,ACTIVE,212.38,342.65,59.991,1449757803,"201051344000646","219011344069620",28.45,7.70,0,332.73,348.06,14.6,12.1,0.084,307010.1,307010.1,10555,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757808,11175.00
12/10/2015 09:30,2,0.426,ACTIVE,211.93,340.25,60.002,1449757803,"274151322000052","219011344069620",28.82,9.70,0,335.44,346.56,12.5,10.1,0.062,589421.4,589421.4,464,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757809,11176.00
12/10/2015 09:30,2,0.482,ACTIVE,213.06,343.55,59.996,1449757803,"201051344000585","219011344069620",30.43,8.00,0,333.63,348.66,14.9,12.5,0.080,311624.0,311624.0,10563,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757810,11177.00
12/10/2015 09:30,2,0.471,ACTIVE,212.61,342.05,60.034,1449757803,"201051344001230","219011344069620",29.36,7.70,0,333.03,347.16,14.1,11.6,0.075,310122.4,310122.4,10585,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757811,11178.00
12/10/2015 09:30,2,0.496,ACTIVE,213.29,342.95,60.023,1449757803,"201051344000582","219011344069620",28.78,7.30,0,334.54,348.66,14.5,12.0,0.084,304911.5,304911.5,10558,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757811,11179.00
12/10/2015 09:30,2,0.508,ACTIVE,212.38,342.35,59.991,1449757803,"201051344000955","219011344069620",30.14,7.70,0,333.33,347.16,15.5,13.1,0.084,313725.7,313725.7,10554,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757812,11180.00
12/10/2015 09:30,2,0.268,ACTIVE,212.16,407.87,59.991,1449757803,"274151322000094","219011344069620",38.31,9.00,0,333.33,420.50,10.3,8.1,0.062,475340.0,475340.0,473,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757813,11181.00
12/10/2015 09:30,2,0.506,ACTIVE,213.06,343.85,59.996,1449757803,"201051344000579","219011344069620",30.81,8.00,0,336.64,349.56,15.8,13.3,0.080,315651.6,315651.6,5898,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757814,11182.00
