ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 09:30,2,0.508,ACTIVE,212.61,341.75,59.991,1449757803,"201051344000890","219011344069620",30.04,7.70,0,329.73,348.06,15.5,13.0,0.080,312333.6,312333.6,10564,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757815,11183.00
12/10/2015 09:30,2,0.492,ACTIVE,212.83,342.95,59.991,1449757803,"201051344000438","219011344069620",30.55,7.30,0,335.14,348.66,15.3,12.8,0.084,314039.2,314039.2,10559,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757816,11184.00
12/10/2015 09:30,2,0.533,ACTIVE,212.83,342.95,59.996,1449757803,"201051344000417","219011344069620",30.08,7.70,0,333.33,348.66,16.3,13.8,0.084,308174.1,308174.1,10562,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757817,11185.00
12/10/2015 09:30,2,0.404,ACTIVE,212.16,342.65,59.996,1449757803,"274151322000083","219011344069620",29.18,9.30,0,336.04,346.56,12.0,9.7,0.075,583897.0,583897.0,464,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757818,11186.00
12/10/2015 09:30,2,0.424,ACTIVE,212.61,341.75,59.986,1449757803,"274151322000076","219011344069620",29.54,9.30,0,337.24,346.86,12.7,10.3,0.075,620193.4,620193.4,463,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757819,11187.00
12/10/2015 09:30,2,0.488,ACTIVE,213.06,343.55,59.991,1449757803,"201051344000868","219011344069620",30.08,7.30,0,336.64,349.26,14.9,12.5,0.088,299833.4,299833.4,5896,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757820,11188.00
12/10/2015 09:30,2,0.412,ACTIVE,212.16,341.15,59.981,1449757803,"274151322000095","219011344069620",29.38,9.00,0,336.34,346.26,12.3,9.9,0.071,613107.6,613107.6,465,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757821,11189.00
12/10/2015 09:30,2,0.484,ACTIVE,213.06,345.06,59.986,1449757803,"201051344000988","219011344069620",29.42,8.00,0,335.14,351.37,14.4,12.0,0.093,300208.6,300208.6,5896,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757821,11190.00
12/10/2015 09:30,2,0.451,ACTIVE,212.61,343.25,60.034,1449757803,"201051344001025","219011344069620",31.61,7.30,0,334.54,349.86,14.4,12.0,0.084,312121.7,312121.7,10560,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757823,11191.00
12/10/2015 09:30,2,0.486,ACTIVE,213.06,343.55,59.981,1449757803,"201051344000458","219011344069620",31.05,9.00,0,332.13,350.77,15.3,12.9,0.084,309991.5,309991.5,5897,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757823,11192.00
12/10/2015 09:30,2,0.494,ACTIVE,213.74,345.66,59.991,1449757803,"201051344000853","219011344069620",30.22,7.70,0,337.84,351.07,15.2,12.8,0.088,306910.5,306910.5,5899,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757824,11193.00
12/10/2015 09:30,2,0.492,ACTIVE,212.83,343.85,59.986,1449757803,"201051344000685","219011344069620",29.86,7.70,0,333.93,349.26,14.9,12.5,0.088,313742.8,313742.8,10568,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757825,11194.00
12/10/2015 09:30,2,0.484,ACTIVE,212.83,343.55,59.981,1449757803,"201051344000917","219011344069620",29.64,9.00,0,333.03,348.96,14.6,12.1,0.084,311444.9,311444.9,10577,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757826,11195.00
12/10/2015 09:30,2,0.469,ACTIVE,213.06,343.85,59.991,1449757803,"201051344001145","219011344069620",30.14,7.30,0,335.14,348.96,14.3,11.9,0.088,314530.1,314530.1,10582,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757827,11196.00
12/10/2015 09:30,2,0.521,ACTIVE,212.83,343.85,59.991,1449757803,"201051344000651","219011344069620",29.22,7.00,0,334.54,348.96,15.5,13.0,0.084,308582.8,308582.8,10563,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757828,11197.00
12/10/2015 09:30,2,0.410,ACTIVE,211.70,342.05,59.975,1449757803,"274151322000088","219011344069620",27.87,9.70,0,335.74,345.96,11.6,9.3,0.057,567048.9,567048.9,465,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757829,11198.00
12/10/2015 09:30,2,0.293,ACTIVE,212.83,411.48,59.996,1449757803,"274151322000068","219011344069620",38.80,10.30,0,337.54,421.70,11.6,9.2,0.057,475264.5,475264.5,472,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757830,11199.00
12/10/2015 09:30,2,0.488,ACTIVE,212.38,342.35,59.986,1449757803,"201051344001135","219011344069620",29.90,7.70,0,333.63,348.36,14.8,12.4,0.084,305252.0,305252.0,10554,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757831,11200.00
12/10/2015 09:30,2,0.514,ACTIVE,212.61,343.25,59.981,1449757803,"201051344000594","219011344069620",30.20,7.70,0,335.14,349.56,15.7,13.2,0.088,311166.6,311166.6,5898,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757832,11201.00
12/10/2015 09:30,2,0.508,ACTIVE,213.06,342.95,60.012,1449757803,"201051344001203","219011344069620",29.42,7.70,0,334.84,350.17,15.2,12.7,0.088,311509.2,311509.2,10564,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757833,11202.00
12/10/2015 09:30,2,0.422,ACTIVE,211.93,339.65,59.975,1449757803,"274151322000054","219011344069620",29.12,10.00,0,335.74,346.26,12.4,10.1,0.062,579129.4,579129.4,463,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757833,11203.00
12/10/2015 09:30,2,0.502,ACTIVE,213.06,343.25,59.991,1449757803,"201051344000867","219011344069620",30.00,8.50,0,336.04,349.56,15.3,12.8,0.093,300290.7,300290.7,5895,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757834,11204.00
12/10/2015 09:30,2,0.529,ACTIVE,212.61,343.55,60.012,1449757803,"201051344001093","219011344069620",29.58,8.50,0,334.24,348.96,15.9,13.4,0.075,309580.4,309580.4,10578,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757835,11205.00
12/10/2015 09:30,2,0.445,ACTIVE,212.83,343.85,59.981,1449757803,"201051344000900","219011344069620",29.96,7.70,0,335.44,349.86,13.5,11.1,0.088,313372.0,313372.0,5905,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757836,11206.00
12/10/2015 09:30,2,0.533,ACTIVE,213.29,343.85,59.981,1449757803,"201051344000648","219011344069620",29.60,7.00,0,336.94,350.17,16.0,13.5,0.088,307079.4,307079.4,5892,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757837,11207.00
12/10/2015 09:30,2,0.523,ACTIVE,213.06,343.85,59.944,1449757803,"201051344000569","219011344069620",29.74,8.00,0,336.34,350.17,15.8,13.3,0.097,314685.5,314685.5,5896,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757838,11208.00
12/10/2015 09:30,2,0.502,ACTIVE,212.83,342.65,59.986,1449757803,"201051344000983","219011344069620",30.32,8.00,0,335.74,349.56,15.4,13.0,0.102,310010.2,310010.2,5897,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757839,11209.00
12/10/2015 09:30,2,0.482,ACTIVE,213.06,343.85,59.970,1449757803,"201051344001158","219011344069620",30.36,7.30,0,335.14,350.17,14.8,12.4,0.102,305568.6,305568.6,5895,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757840,11210.00
12/10/2015 09:30,2,0.521,ACTIVE,213.51,345.36,59.959,1449757803,"201051344000576","219011344069620",30.16,7.30,0,336.94,350.77,15.9,13.4,0.097,307542.4,307542.4,5899,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757841,11211.00
12/10/2015 09:30,2,0.430,ACTIVE,212.16,341.15,59.970,1449757803,"274151322000087","219011344069620",28.65,10.00,0,335.74,346.86,12.5,10.1,0.071,554619.1,554619.1,471,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449757842,11212.00
12/10/2015 09:45,2,0.564,ACTIVE,213.29,344.76,59.981,1449758703,"201051344000645","219011344069620",30.10,9.00,0,337.84,355.58,17.3,14.7,0.110,308313.2,308313.2,5901,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758705,11213.00
12/10/2015 09:45,2,0.494,ACTIVE,211.93,340.25,59.986,1449758703,"274151322000085","219011344069620",29.10,10.30,0,337.24,349.26,14.6,12.2,0.075,581841.4,581841.4,464,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758705,11214.00
12/10/2015 09:45,2,0.566,ACTIVE,213.29,345.96,60.002,1449758703,"201051344000633","219011344069620",30.38,8.00,0,336.64,357.08,17.5,14.9,0.110,301155.7,301155.7,5901,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758706,11215.00
12/10/2015 09:45,2,0.588,ACTIVE,213.06,344.15,59.991,1449758703,"201051344000469","219011344069620",30.04,7.70,0,336.04,354.97,17.9,15.4,0.119,302057.3,302057.3,5906,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758707,11216.00
12/10/2015 09:45,2,0.576,ACTIVE,212.16,343.55,60.012,1449758703,"201051344000646","219011344069620",29.52,8.50,0,334.84,353.47,17.2,14.7,0.115,307014.2,307014.2,10556,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758708,11217.00
12/10/2015 09:45,2,0.518,ACTIVE,211.25,340.85,59.981,1449758703,"274151322000052","219011344069620",29.32,10.70,0,335.74,350.17,15.4,12.9,0.088,589425.0,589425.0,465,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758709,11218.00
12/10/2015 09:45,2,0.574,ACTIVE,212.61,343.85,59.975,1449758703,"201051344000585","219011344069620",30.24,9.00,0,335.74,353.77,17.6,15.1,0.110,311628.1,311628.1,10564,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758710,11219.00
12/10/2015 09:45,2,0.537,ACTIVE,212.38,342.35,59.991,1449758703,"201051344001230","219011344069620",30.06,8.00,0,334.84,355.88,16.4,13.9,0.097,310126.1,310126.1,10586,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758711,11220.00
12/10/2015 09:45,2,0.562,ACTIVE,212.83,343.85,59.981,1449758703,"201051344000582","219011344069620",29.86,8.00,0,335.74,353.77,17.1,14.5,0.106,304915.5,304915.5,10559,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758712,11221.00
12/10/2015 09:45,2,0.602,ACTIVE,211.93,342.95,59.975,1449758703,"201051344000955","219011344069620",29.56,8.50,0,334.54,352.27,18.0,15.5,0.110,313729.9,313729.9,10555,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758713,11222.00
12/10/2015 09:45,2,0.324,ACTIVE,211.70,413.29,59.981,1449758703,"274151322000094","219011344069620",39.14,11.00,0,338.14,442.74,12.9,10.6,0.071,475343.0,475343.0,474,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758714,11223.00
12/10/2015 09:45,2,0.600,ACTIVE,212.61,343.55,59.986,1449758703,"201051344000579","219011344069620",30.36,8.50,0,336.64,354.67,18.5,15.9,0.115,315655.9,315655.9,5899,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758715,11224.00
12/10/2015 09:45,2,0.588,ACTIVE,212.16,342.65,59.986,1449758703,"201051344000890","219011344069620",30.10,8.50,0,334.54,353.47,17.9,15.4,0.110,312337.9,312337.9,10565,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758715,11225.00
12/10/2015 09:45,2,0.578,ACTIVE,212.38,343.85,59.981,1449758703,"201051344000438","219011344069620",30.59,8.50,0,336.04,353.77,18.0,15.4,0.106,314043.4,314043.4,10560,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758716,11226.00
12/10/2015 09:45,2,0.607,ACTIVE,212.61,343.85,59.996,1449758703,"201051344000417","219011344069620",30.42,8.50,0,335.44,353.77,18.8,16.2,0.115,308178.4,308178.4,10563,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758717,11227.00
12/10/2015 09:45,2,0.488,ACTIVE,211.70,343.25,59.949,1449758703,"274151322000083","219011344069620",29.46,10.70,0,336.64,350.17,14.6,12.1,0.093,583900.4,583900.4,465,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758718,11228.00
12/10/2015 09:45,2,0.502,ACTIVE,212.16,342.05,59.975,1449758703,"274151322000076","219011344069620",30.30,10.70,0,337.54,350.47,15.4,12.9,0.093,620197.0,620197.0,464,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758719,11229.00
12/10/2015 09:45,2,0.566,ACTIVE,212.61,343.55,60.002,1449758703,"201051344000868","219011344069620",30.28,8.00,0,336.04,354.37,17.4,14.9,0.115,299837.5,299837.5,5897,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758720,11230.00
12/10/2015 09:45,2,0.500,ACTIVE,211.48,342.95,59.986,1449758703,"274151322000095","219011344069620",29.06,9.70,0,336.94,349.56,14.8,12.4,0.088,613111.1,613111.1,466,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758721,11231.00
12/10/2015 09:45,2,0.557,ACTIVE,212.61,344.45,59.981,1449758703,"201051344000988","219011344069620",30.10,9.00,0,335.44,356.18,17.0,14.5,0.115,300212.6,300212.6,5897,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758722,11232.00
12/10/2015 09:45,2,0.572,ACTIVE,212.16,342.35,59.933,1449758703,"201051344001025","219011344069620",30.08,8.00,0,335.44,353.47,17.5,14.9,0.119,312125.8,312125.8,10561,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758723,11233.00
12/10/2015 09:45,2,0.586,ACTIVE,212.38,343.25,59.944,1449758703,"201051344000458","219011344069620",30.00,9.70,0,336.64,354.37,17.9,15.3,0.119,309995.7,309995.7,5898,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758724,11234.00
12/10/2015 09:45,2,0.586,ACTIVE,213.29,345.06,59.981,1449758703,"201051344000853","219011344069620",29.00,8.50,0,337.54,356.48,17.2,14.7,0.110,306914.6,306914.6,5900,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758725,11235.00
12/10/2015 09:45,2,0.559,ACTIVE,212.61,344.15,60.018,1449758703,"201051344000685","219011344069620",30.16,8.50,0,335.44,353.77,17.1,14.6,0.115,313746.8,313746.8,10569,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758726,11236.00
12/10/2015 09:45,2,0.537,ACTIVE,212.61,343.85,59.938,1449758703,"201051344000917","219011344069620",29.58,10.00,0,334.84,353.17,16.1,13.6,0.097,311448.6,311448.6,10578,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758727,11237.00
12/10/2015 09:45,2,0.537,ACTIVE,212.38,343.55,59.954,1449758703,"201051344001145","219011344069620",30.16,8.50,0,336.34,356.48,16.4,14.0,0.110,314533.9,314533.9,10583,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758728,11238.00
12/10/2015 09:45,2,0.574,ACTIVE,212.61,343.85,59.986,1449758703,"201051344000651","219011344069620",30.26,8.00,0,336.34,353.77,17.6,15.1,0.110,308586.9,308586.9,10564,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758729,11239.00
12/10/2015 09:45,2,0.477,ACTIVE,211.03,340.25,59.981,1449758703,"274151322000088","219011344069620",28.84,10.30,0,336.34,349.26,13.9,11.5,0.080,567052.1,567052.1,466,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758730,11240.00
12/10/2015 09:45,2,0.332,ACTIVE,212.16,424.41,59.975,1449758703,"274151322000068","219011344069620",40.20,12.30,0,339.04,446.05,13.4,11.0,0.075,475267.7,475267.7,473,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758730,11241.00
12/10/2015 09:45,2,0.574,ACTIVE,212.16,342.65,59.975,1449758703,"201051344001135","219011344069620",29.48,8.50,0,335.14,353.17,17.2,14.7,0.110,305256.0,305256.0,10555,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758731,11242.00
12/10/2015 09:45,2,0.584,ACTIVE,212.16,342.95,59.986,1449758703,"201051344000594","219011344069620",30.12,8.50,0,335.14,354.67,17.9,15.3,0.110,311170.8,311170.8,5899,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758732,11243.00
12/10/2015 09:45,2,0.557,ACTIVE,212.38,342.95,59.975,1449758703,"201051344001203","219011344069620",30.24,8.50,0,335.74,354.67,17.1,14.6,0.106,311513.2,311513.2,10565,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758733,11244.00
12/10/2015 09:45,2,0.498,ACTIVE,211.48,342.05,59.975,1449758703,"274151322000054","219011344069620",29.20,11.00,0,335.74,349.56,14.7,12.3,0.093,579132.8,579132.8,464,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758734,11245.00
12/10/2015 09:45,2,0.574,ACTIVE,212.83,342.95,60.012,1449758703,"201051344000867","219011344069620",29.76,9.30,0,335.74,354.67,17.3,14.8,0.106,300294.8,300294.8,5896,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758735,11246.00
12/10/2015 09:45,2,0.557,ACTIVE,212.16,343.25,59.938,1449758703,"201051344001093","219011344069620",30.77,9.30,0,335.44,352.87,17.3,14.8,0.097,309584.4,309584.4,10579,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758736,11247.00
12/10/2015 09:45,2,0.523,ACTIVE,212.38,343.25,59.986,1449758703,"201051344000900","219011344069620",29.58,8.00,0,336.04,354.07,15.7,13.2,0.106,313375.7,313375.7,5906,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758737,11248.00
12/10/2015 09:45,2,0.586,ACTIVE,212.83,342.05,60.034,1449758703,"201051344000648","219011344069620",30.12,7.70,0,336.34,354.97,17.9,15.4,0.110,307083.6,307083.6,5893,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758738,11249.00
12/10/2015 09:45,2,0.584,ACTIVE,212.61,343.85,59.981,1449758703,"201051344000569","219011344069620",30.02,8.50,0,336.34,355.28,17.8,15.2,0.115,314689.7,314689.7,5897,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758739,11250.00
12/10/2015 09:45,2,0.572,ACTIVE,212.83,343.85,59.981,1449758703,"201051344000983","219011344069620",30.14,8.50,0,336.34,354.37,17.5,14.9,0.119,310014.3,310014.3,5898,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758739,11251.00
12/10/2015 09:45,2,0.564,ACTIVE,212.61,344.15,59.991,1449758703,"201051344001158","219011344069620",29.60,8.00,0,335.74,354.97,16.9,14.4,0.119,305572.6,305572.6,5896,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758740,11252.00
12/10/2015 09:45,2,0.590,ACTIVE,213.06,344.76,59.981,1449758703,"201051344000576","219011344069620",29.88,8.00,0,336.64,356.18,17.9,15.4,0.115,307546.5,307546.5,5900,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758741,11253.00
12/10/2015 09:45,2,0.494,ACTIVE,211.48,340.85,59.970,1449758703,"274151322000087","219011344069620",29.02,11.30,0,336.64,349.56,14.5,12.1,0.075,554622.5,554622.5,472,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449758743,11254.00
12/10/2015 10:00,2,0.385,ACTIVE,213.06,343.25,59.970,1449759603,"201051344000645","219011344069620",28.63,9.70,0,335.74,357.08,11.2,8.9,0.049,308317.0,308317.0,5902,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759605,11255.00
12/10/2015 10:00,2,0.307,ACTIVE,211.70,340.85,59.970,1449759603,"274151322000085","219011344069620",27.63,11.00,0,333.33,350.17,8.6,6.4,0.044,581844.6,581844.6,465,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759606,11256.00
12/10/2015 10:00,2,0.385,ACTIVE,213.29,344.45,59.959,1449759603,"201051344000633","219011344069620",29.46,8.50,0,335.74,358.88,11.5,9.2,0.062,301159.5,301159.5,5902,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759606,11257.00
12/10/2015 10:00,2,0.406,ACTIVE,212.83,342.35,60.007,1449759603,"201051344000469","219011344069620",28.92,8.00,0,335.74,357.08,11.9,9.6,0.057,302061.3,302061.3,5907,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759607,11258.00
12/10/2015 10:00,2,0.375,ACTIVE,211.93,341.45,59.965,1449759603,"201051344000646","219011344069620",29.76,9.00,0,334.54,355.58,11.3,9.0,0.057,307018.0,307018.0,10557,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759608,11259.00
12/10/2015 10:00,2,0.320,ACTIVE,211.48,337.84,59.949,1449759603,"274151322000052","219011344069620",28.51,11.30,0,333.63,350.77,9.2,7.0,0.035,589428.3,589428.3,466,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759609,11260.00
12/10/2015 10:00,2,0.389,ACTIVE,212.38,342.35,59.965,1449759603,"201051344000585","219011344069620",29.42,9.30,0,334.84,355.88,11.6,9.3,0.057,311632.0,311632.0,10565,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759610,11261.00
12/10/2015 10:00,2,0.363,ACTIVE,211.93,340.55,59.965,1449759603,"201051344001230","219011344069620",28.96,8.50,0,334.24,354.37,10.7,8.4,0.053,310129.7,310129.7,10587,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759611,11262.00
12/10/2015 10:00,2,0.381,ACTIVE,212.61,341.45,59.981,1449759603,"201051344000582","219011344069620",28.59,9.00,0,335.74,356.18,11.1,8.8,0.053,304919.2,304919.2,10560,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759612,11263.00
12/10/2015 10:00,2,0.404,ACTIVE,211.70,340.55,59.970,1449759603,"201051344000955","219011344069620",29.28,9.30,0,333.33,355.28,12.0,9.7,0.057,313733.8,313733.8,10556,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759613,11264.00
12/10/2015 10:00,2,0.188,ACTIVE,211.70,391.04,59.970,1449759603,"274151322000094","219011344069620",36.86,12.00,0,337.84,446.95,7.0,4.8,0.031,475345.7,475345.7,475,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759614,11265.00
12/10/2015 10:00,2,0.410,ACTIVE,212.61,342.05,59.970,1449759603,"201051344000579","219011344069620",29.52,9.00,0,335.14,356.78,12.3,9.9,0.053,315660.0,315660.0,5900,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759615,11266.00
12/10/2015 10:00,2,0.396,ACTIVE,211.93,340.55,59.965,1449759603,"201051344000890","219011344069620",29.60,9.00,0,333.93,354.97,11.9,9.6,0.057,312341.8,312341.8,10566,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759616,11267.00
12/10/2015 10:00,2,0.389,ACTIVE,212.16,340.85,59.975,1449759603,"201051344000438","219011344069620",29.68,9.00,0,335.44,355.88,11.7,9.4,0.057,314047.3,314047.3,10561,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759617,11268.00
12/10/2015 10:00,2,0.422,ACTIVE,212.16,341.45,59.981,1449759603,"201051344000417","219011344069620",29.30,9.00,0,335.44,355.58,12.6,10.2,0.062,308182.6,308182.6,10564,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759618,11269.00
12/10/2015 10:00,2,0.299,ACTIVE,211.93,339.65,59.959,1449759603,"274151322000083","219011344069620",27.79,11.00,0,333.93,350.77,8.4,6.2,0.044,583903.5,583903.5,466,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759618,11270.00
12/10/2015 10:00,2,0.303,ACTIVE,212.16,339.95,59.944,1449759603,"274151322000076","219011344069620",28.92,11.30,0,333.33,351.37,8.8,6.6,0.044,620200.4,620200.4,465,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759619,11271.00
12/10/2015 10:00,2,0.373,ACTIVE,212.61,342.05,59.959,1449759603,"201051344000868","219011344069620",29.22,8.50,0,335.14,356.78,11.1,8.7,0.057,299841.3,299841.3,5898,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759620,11272.00
12/10/2015 10:00,2,0.297,ACTIVE,211.48,340.55,59.975,1449759603,"274151322000095","219011344069620",27.87,10.70,0,332.73,350.77,8.4,6.2,0.040,613114.3,613114.3,467,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759621,11273.00
12/10/2015 10:00,2,0.354,ACTIVE,212.61,343.55,59.981,1449759603,"201051344000988","219011344069620",29.38,9.30,0,335.14,357.98,10.6,8.3,0.057,300216.3,300216.3,5898,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759622,11274.00
12/10/2015 10:00,2,0.373,ACTIVE,211.93,341.15,59.981,1449759603,"201051344001025","219011344069620",29.42,8.50,0,335.14,355.58,11.1,8.8,0.053,312129.7,312129.7,10562,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759623,11275.00
12/10/2015 10:00,2,0.391,ACTIVE,212.61,341.15,59.975,1449759603,"201051344000458","219011344069620",29.14,10.00,0,335.14,356.18,11.6,9.2,0.057,309999.6,309999.6,5899,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759624,11276.00
12/10/2015 10:00,2,0.367,ACTIVE,213.29,343.85,59.975,1449759603,"201051344000853","219011344069620",29.58,9.00,0,337.24,358.58,11.0,8.7,0.053,306918.3,306918.3,5901,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759625,11277.00
12/10/2015 10:00,2,0.361,ACTIVE,212.61,342.35,59.986,1449759603,"201051344000685","219011344069620",29.56,9.00,0,336.04,355.88,10.8,8.5,0.057,313750.5,313750.5,10570,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759626,11278.00
12/10/2015 10:00,2,0.346,ACTIVE,212.16,341.45,59.991,1449759603,"201051344000917","219011344069620",29.38,10.30,0,334.84,355.28,10.3,8.0,0.057,311452.1,311452.1,10579,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759627,11279.00
12/10/2015 10:00,2,0.346,ACTIVE,212.38,341.15,59.954,1449759603,"201051344001145","219011344069620",29.52,8.50,0,336.04,356.18,10.4,8.1,0.053,314537.5,314537.5,10584,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759628,11280.00
12/10/2015 10:00,2,0.387,ACTIVE,212.38,341.75,59.981,1449759603,"201051344000651","219011344069620",28.51,8.50,0,336.04,356.18,11.1,8.8,0.057,308590.7,308590.7,10565,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759629,11281.00
12/10/2015 10:00,2,0.273,ACTIVE,211.25,338.44,59.975,1449759603,"274151322000088","219011344069620",27.69,11.30,0,333.03,350.47,7.7,5.5,0.022,567055.1,567055.1,467,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759630,11282.00
12/10/2015 10:00,2,0.203,ACTIVE,212.16,395.85,59.986,1449759603,"274151322000068","219011344069620",37.33,13.70,0,338.14,451.46,7.7,5.5,0.031,475270.6,475270.6,474,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759631,11283.00
12/10/2015 10:00,2,0.365,ACTIVE,211.93,340.55,59.996,1449759603,"201051344001135","219011344069620",29.30,9.00,0,334.24,354.97,10.9,8.6,0.049,305259.8,305259.8,10556,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759631,11284.00
12/10/2015 10:00,2,0.381,ACTIVE,212.38,341.45,59.991,1449759603,"201051344000594","219011344069620",29.58,9.00,0,334.24,356.18,11.4,9.1,0.057,311174.7,311174.7,5900,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759632,11285.00
12/10/2015 10:00,2,0.359,ACTIVE,212.16,340.85,59.975,1449759603,"201051344001203","219011344069620",29.24,9.00,0,335.74,356.18,10.7,8.4,0.057,311516.9,311516.9,10566,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759633,11286.00
12/10/2015 10:00,2,0.283,ACTIVE,211.48,339.34,59.991,1449759603,"274151322000054","219011344069620",28.33,11.70,0,332.43,350.47,8.2,6.0,0.035,579136.0,579136.0,465,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759634,11287.00
12/10/2015 10:00,2,0.363,ACTIVE,213.06,341.75,59.991,1449759603,"201051344000867","219011344069620",29.54,9.70,0,335.74,356.48,10.9,8.6,0.053,300298.6,300298.6,5897,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759635,11288.00
12/10/2015 10:00,2,0.391,ACTIVE,212.16,342.05,59.996,1449759603,"201051344001093","219011344069620",29.06,9.70,0,335.14,354.67,11.5,9.2,0.049,309588.2,309588.2,10580,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759636,11289.00
12/10/2015 10:00,2,0.309,ACTIVE,212.38,342.35,59.996,1449759603,"201051344000900","219011344069620",28.90,9.00,0,334.84,356.18,9.1,6.8,0.057,313379.0,313379.0,5907,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759637,11290.00
12/10/2015 10:00,2,0.375,ACTIVE,212.83,341.75,59.970,1449759603,"201051344000648","219011344069620",29.76,8.00,0,336.04,356.78,11.4,9.0,0.057,307087.5,307087.5,5894,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759638,11291.00
12/10/2015 10:00,2,0.369,ACTIVE,212.61,341.75,59.991,1449759603,"201051344000569","219011344069620",29.74,9.30,0,335.14,356.78,11.2,8.9,0.057,314693.5,314693.5,5898,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759639,11292.00
12/10/2015 10:00,2,0.363,ACTIVE,212.83,341.75,59.986,1449759603,"201051344000983","219011344069620",29.54,9.30,0,335.74,356.48,10.9,8.6,0.049,310018.1,310018.1,5899,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759640,11293.00
12/10/2015 10:00,2,0.357,ACTIVE,212.83,342.35,59.996,1449759603,"201051344001158","219011344069620",28.82,8.50,0,336.04,357.38,10.4,8.2,0.057,305576.2,305576.2,5897,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759641,11294.00
12/10/2015 10:00,2,0.387,ACTIVE,213.06,342.65,59.959,1449759603,"201051344000576","219011344069620",28.47,9.00,0,336.64,358.88,11.1,8.8,0.057,307550.4,307550.4,5901,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759642,11295.00
12/10/2015 10:00,2,0.289,ACTIVE,211.70,340.55,59.986,1449759603,"274151322000087","219011344069620",27.73,12.00,0,332.43,350.17,8.1,5.9,0.031,554625.6,554625.6,473,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449759643,11296.00
12/10/2015 10:15,2,0.250,ACTIVE,213.06,342.35,59.986,1449760503,"201051344000645","219011344069620",29.34,9.30,0,336.34,349.26,7.5,5.3,0.027,308318.8,308318.8,5903,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760504,11297.00
12/10/2015 10:15,2,0.182,ACTIVE,211.48,340.25,59.981,1449760503,"274151322000085","219011344069620",27.63,11.00,0,336.34,344.15,5.1,3.0,0.022,581845.7,581845.7,466,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760505,11298.00
12/10/2015 10:15,2,0.273,ACTIVE,213.29,343.85,59.986,1449760503,"201051344000633","219011344069620",28.90,8.50,0,334.84,351.07,8.1,5.9,0.022,301161.4,301161.4,5903,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760505,11299.00
12/10/2015 10:15,2,0.293,ACTIVE,212.38,341.75,59.981,1449760503,"201051344000469","219011344069620",28.29,8.00,0,334.84,348.96,8.4,6.2,0.027,302063.2,302063.2,5908,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760506,11300.00
12/10/2015 10:15,2,0.273,ACTIVE,211.70,339.65,59.975,1449760503,"201051344000646","219011344069620",27.81,9.00,0,334.24,347.76,7.7,5.5,0.022,307019.8,307019.8,10558,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760507,11301.00
12/10/2015 10:15,2,0.203,ACTIVE,211.25,339.95,59.986,1449760503,"274151322000052","219011344069620",27.83,11.30,0,335.14,344.15,5.7,3.6,0.022,589429.6,589429.6,467,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760508,11302.00
12/10/2015 10:15,2,0.275,ACTIVE,211.93,339.65,60.023,1449760503,"201051344000585","219011344069620",28.51,9.30,0,334.24,348.06,8.0,5.8,0.027,311633.8,311633.8,10566,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760509,11303.00
12/10/2015 10:15,2,0.266,ACTIVE,211.70,338.74,59.975,1449760503,"201051344001230","219011344069620",27.95,8.50,0,333.93,346.56,7.5,5.3,0.022,310131.4,310131.4,10588,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760510,11304.00
12/10/2015 10:15,2,0.273,ACTIVE,212.38,339.95,60.012,1449760503,"201051344000582","219011344069620",27.41,9.00,0,335.14,347.46,7.7,5.5,0.022,304921.0,304921.0,10561,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760511,11305.00
12/10/2015 10:15,2,0.297,ACTIVE,211.48,339.04,59.986,1449760503,"201051344000955","219011344069620",28.55,9.00,0,334.24,346.26,8.6,6.4,0.022,313735.8,313735.8,10557,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760512,11306.00
12/10/2015 10:15,2,0.105,ACTIVE,211.48,339.34,60.002,1449760503,"274151322000094","219011344069620",30.34,11.30,0,336.94,395.55,3.3,1.2,0.009,475346.4,475346.4,476,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760513,11307.00
12/10/2015 10:15,2,0.297,ACTIVE,212.83,341.75,59.986,1449760503,"201051344000579","219011344069620",28.75,9.00,0,336.34,348.36,8.7,6.5,0.022,315662.0,315662.0,5901,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760514,11308.00
12/10/2015 10:15,2,0.277,ACTIVE,211.70,338.44,59.975,1449760503,"201051344000890","219011344069620",29.48,9.00,0,334.24,347.16,8.3,6.1,0.022,312343.8,312343.8,10567,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760515,11309.00
12/10/2015 10:15,2,0.273,ACTIVE,211.70,339.34,59.981,1449760503,"201051344000438","219011344069620",29.46,8.50,0,335.74,348.06,8.2,6.0,0.022,314049.2,314049.2,10562,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760516,11310.00
12/10/2015 10:15,2,0.314,ACTIVE,211.93,339.65,59.986,1449760503,"201051344000417","219011344069620",28.51,9.00,0,334.24,348.36,9.1,6.8,0.027,308184.7,308184.7,10565,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760516,11311.00
12/10/2015 10:15,2,0.174,ACTIVE,211.70,340.25,59.981,1449760503,"274151322000083","219011344069620",27.77,11.30,0,336.04,344.45,4.9,2.8,0.022,583904.6,583904.6,467,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760517,11312.00
12/10/2015 10:15,2,0.184,ACTIVE,211.93,339.65,59.944,1449760503,"274151322000076","219011344069620",27.79,11.30,0,336.64,344.45,5.2,3.1,0.018,620201.6,620201.6,466,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760518,11313.00
12/10/2015 10:15,2,0.262,ACTIVE,212.61,341.45,60.007,1449760503,"201051344000868","219011344069620",28.39,8.00,0,335.14,348.06,7.5,5.4,0.022,299843.0,299843.0,5899,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760519,11314.00
12/10/2015 10:15,2,0.172,ACTIVE,211.48,339.04,59.986,1449760503,"274151322000095","219011344069620",27.79,10.70,0,335.44,343.55,4.8,2.7,0.018,613115.4,613115.4,468,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760520,11315.00
12/10/2015 10:15,2,0.238,ACTIVE,212.38,342.95,59.975,1449760503,"201051344000988","219011344069620",28.67,9.30,0,334.54,349.86,6.9,4.8,0.031,300217.9,300217.9,5899,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760521,11316.00
12/10/2015 10:15,2,0.254,ACTIVE,211.70,338.44,59.938,1449760503,"201051344001025","219011344069620",29.04,8.50,0,334.54,346.86,7.5,5.3,0.022,312131.4,312131.4,10563,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760522,11317.00
12/10/2015 10:15,2,0.275,ACTIVE,212.61,341.15,59.986,1449760503,"201051344000458","219011344069620",28.63,10.00,0,334.24,348.36,8.0,5.8,0.022,310001.4,310001.4,5900,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760523,11318.00
12/10/2015 10:15,2,0.268,ACTIVE,213.06,342.65,59.981,1449760503,"201051344000853","219011344069620",28.07,8.50,0,337.54,348.96,7.6,5.4,0.022,306920.1,306920.1,5902,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760524,11319.00
12/10/2015 10:15,2,0.248,ACTIVE,212.16,340.55,59.975,1449760503,"201051344000685","219011344069620",29.20,8.50,0,335.14,348.66,7.3,5.2,0.027,313752.2,313752.2,10571,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760525,11320.00
12/10/2015 10:15,2,0.238,ACTIVE,211.93,339.95,59.981,1449760503,"201051344000917","219011344069620",29.06,10.30,0,334.24,347.46,7.0,4.9,0.018,311453.7,311453.7,10580,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760526,11321.00
12/10/2015 10:15,2,0.232,ACTIVE,211.93,339.95,59.981,1449760503,"201051344001145","219011344069620",29.16,8.50,0,335.14,347.76,6.9,4.7,0.022,314539.1,314539.1,10585,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760527,11322.00
12/10/2015 10:15,2,0.256,ACTIVE,211.70,339.95,60.018,1449760503,"201051344000651","219011344069620",29.54,8.50,0,336.04,346.86,7.7,5.5,0.013,308592.5,308592.5,10566,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760528,11323.00
12/10/2015 10:15,2,0.154,ACTIVE,211.03,339.65,59.965,1449760503,"274151322000088","219011344069620",26.76,11.30,0,335.44,343.55,4.2,2.1,0.018,567056.0,567056.0,468,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760528,11324.00
12/10/2015 10:15,2,0.121,ACTIVE,211.93,340.55,59.981,1449760503,"274151322000068","219011344069620",30.43,13.00,0,337.54,400.96,3.7,1.7,0.013,475271.4,475271.4,475,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760529,11325.00
12/10/2015 10:15,2,0.256,ACTIVE,211.48,338.44,59.975,1449760503,"201051344001135","219011344069620",28.45,9.00,0,334.84,346.26,7.4,5.2,0.022,305261.5,305261.5,10557,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760531,11326.00
12/10/2015 10:15,2,0.270,ACTIVE,212.16,340.85,59.975,1449760503,"201051344000594","219011344069620",28.61,9.00,0,334.84,348.36,7.8,5.6,0.018,311176.6,311176.6,5901,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760532,11327.00
