ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 10:15,2,0.256,ACTIVE,211.93,339.34,59.981,1449760503,"201051344001203","219011344069620",28.09,9.00,0,335.14,348.06,7.3,5.1,0.018,311518.6,311518.6,10567,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760533,11328.00
12/10/2015 10:15,2,0.166,ACTIVE,211.25,339.04,59.965,1449760503,"274151322000054","219011344069620",27.73,11.70,0,335.44,343.85,4.7,2.6,0.022,579137.1,579137.1,466,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760533,11329.00
12/10/2015 10:15,2,0.252,ACTIVE,212.83,340.85,59.965,1449760503,"201051344000867","219011344069620",28.65,9.70,0,335.74,348.06,7.3,5.2,0.022,300300.3,300300.3,5898,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760534,11330.00
12/10/2015 10:15,2,0.285,ACTIVE,211.93,339.95,59.981,1449760503,"201051344001093","219011344069620",28.35,9.70,0,334.24,347.76,8.2,6.0,0.013,309590.2,309590.2,10581,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760535,11331.00
12/10/2015 10:15,2,0.191,ACTIVE,212.61,341.45,59.975,1449760503,"201051344000900","219011344069620",28.49,8.50,0,334.84,347.46,5.5,3.4,0.018,313380.3,313380.3,5908,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760536,11332.00
12/10/2015 10:15,2,0.273,ACTIVE,212.83,341.15,60.012,1449760503,"201051344000648","219011344069620",28.57,8.00,0,335.44,348.06,7.9,5.7,0.022,307089.3,307089.3,5895,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760537,11333.00
12/10/2015 10:15,2,0.260,ACTIVE,212.61,341.15,59.970,1449760503,"201051344000569","219011344069620",28.75,9.00,0,335.74,347.46,7.6,5.4,0.022,314695.4,314695.4,5899,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760538,11334.00
12/10/2015 10:15,2,0.256,ACTIVE,212.38,340.55,59.965,1449760503,"201051344000983","219011344069620",28.47,9.00,0,335.74,347.76,7.4,5.2,0.022,310019.9,310019.9,5900,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760539,11335.00
12/10/2015 10:15,2,0.242,ACTIVE,212.83,341.45,59.970,1449760503,"201051344001158","219011344069620",28.53,8.00,0,335.14,348.06,7.0,4.8,0.022,305577.9,305577.9,5898,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760540,11336.00
12/10/2015 10:15,2,0.275,ACTIVE,213.06,342.65,59.970,1449760503,"201051344000576","219011344069620",27.99,8.00,0,336.64,349.26,7.8,5.7,0.022,307552.2,307552.2,5902,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760541,11337.00
12/10/2015 10:15,2,0.176,ACTIVE,211.70,339.04,59.970,1449760503,"274151322000087","219011344069620",26.46,12.30,0,335.44,343.85,4.7,2.6,0.009,554626.7,554626.7,474,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449760542,11338.00
12/10/2015 10:30,2,0.443,ACTIVE,212.61,342.65,59.975,1449761403,"201051344000645","219011344069620",28.23,9.30,0,337.54,347.46,12.7,10.3,0.071,308320.3,308320.3,5904,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761405,11339.00
12/10/2015 10:30,2,0.344,ACTIVE,211.03,339.95,59.959,1449761403,"274151322000085","219011344069620",28.45,11.30,0,336.34,343.55,9.9,7.6,0.049,581846.6,581846.6,467,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761405,11340.00
12/10/2015 10:30,2,0.445,ACTIVE,212.83,344.45,59.933,1449761403,"201051344000633","219011344069620",29.36,9.00,0,335.74,349.26,13.3,10.9,0.071,301163.0,301163.0,5904,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761406,11341.00
12/10/2015 10:30,2,0.461,ACTIVE,212.38,342.95,59.981,1449761403,"201051344000469","219011344069620",29.26,8.00,0,334.54,347.46,13.7,11.3,0.075,302064.9,302064.9,5909,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761407,11342.00
12/10/2015 10:30,2,0.453,ACTIVE,211.48,340.25,59.970,1449761403,"201051344000646","219011344069620",28.51,9.30,0,332.73,345.96,13.1,10.7,0.075,307021.4,307021.4,10559,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761408,11343.00
12/10/2015 10:30,2,0.377,ACTIVE,210.80,338.74,59.965,1449761403,"274151322000052","219011344069620",28.35,11.70,0,334.84,343.85,10.8,8.5,0.057,589430.7,589430.7,468,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761409,11344.00
12/10/2015 10:30,2,0.461,ACTIVE,211.93,341.45,59.981,1449761403,"201051344000585","219011344069620",28.55,9.70,0,333.63,346.26,13.3,11.0,0.071,311635.5,311635.5,10567,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761410,11345.00
12/10/2015 10:30,2,0.418,ACTIVE,211.70,339.95,59.975,1449761403,"201051344001230","219011344069620",29.16,9.00,0,333.03,344.76,12.4,10.0,0.066,310132.9,310132.9,10589,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761411,11346.00
12/10/2015 10:30,2,0.451,ACTIVE,212.61,341.45,59.970,1449761403,"201051344000582","219011344069620",28.27,9.30,0,334.54,346.56,12.9,10.5,0.071,304922.6,304922.6,10562,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761412,11347.00
12/10/2015 10:30,2,0.467,ACTIVE,211.25,339.95,59.970,1449761403,"201051344000955","219011344069620",29.40,9.30,0,333.33,345.06,13.9,11.5,0.071,313737.6,313737.6,10558,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761413,11348.00
12/10/2015 10:30,2,0.213,ACTIVE,211.03,419.30,59.970,1449761403,"274151322000094","219011344069620",39.76,12.00,0,336.34,422.00,8.6,6.4,0.040,475346.9,475346.9,477,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761414,11349.00
12/10/2015 10:30,2,0.488,ACTIVE,212.16,342.65,59.975,1449761403,"201051344000579","219011344069620",28.49,9.30,0,336.94,347.76,14.1,11.7,0.071,315663.8,315663.8,5902,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761415,11350.00
12/10/2015 10:30,2,0.473,ACTIVE,211.70,339.95,59.975,1449761403,"201051344000890","219011344069620",28.77,9.30,0,333.63,345.66,13.8,11.4,0.075,312345.5,312345.5,10568,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761415,11351.00
12/10/2015 10:30,2,0.469,ACTIVE,211.93,341.15,59.981,1449761403,"201051344000438","219011344069620",28.80,9.00,0,333.93,346.26,13.7,11.3,0.071,314051.0,314051.0,10563,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761416,11352.00
12/10/2015 10:30,2,0.496,ACTIVE,212.16,341.15,59.981,1449761403,"201051344000417","219011344069620",28.61,9.30,0,333.93,345.96,14.4,12.0,0.075,308186.6,308186.6,10566,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761417,11353.00
12/10/2015 10:30,2,0.365,ACTIVE,211.03,340.85,59.981,1449761403,"274151322000083","219011344069620",27.83,11.70,0,335.44,343.85,10.3,8.0,0.066,583905.6,583905.6,468,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761418,11354.00
12/10/2015 10:30,2,0.365,ACTIVE,211.48,341.15,59.970,1449761403,"274151322000076","219011344069620",29.56,11.70,0,336.64,344.45,10.9,8.6,0.066,620202.6,620202.6,467,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761419,11355.00
12/10/2015 10:30,2,0.457,ACTIVE,212.16,342.05,59.981,1449761403,"201051344000868","219011344069620",28.47,9.00,0,335.44,347.46,13.2,10.8,0.075,299844.6,299844.6,5900,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761420,11356.00
12/10/2015 10:30,2,0.371,ACTIVE,210.57,337.54,59.991,1449761403,"274151322000095","219011344069620",27.75,11.00,0,335.74,342.95,10.4,8.1,0.053,613116.4,613116.4,469,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761421,11357.00
12/10/2015 10:30,2,0.434,ACTIVE,211.93,343.25,59.981,1449761403,"201051344000988","219011344069620",29.10,9.30,0,334.54,348.96,12.8,10.4,0.075,300219.4,300219.4,5900,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761422,11358.00
12/10/2015 10:30,2,0.441,ACTIVE,211.48,339.65,59.986,1449761403,"201051344001025","219011344069620",29.90,9.00,0,333.63,345.96,13.4,11.0,0.075,312133.1,312133.1,10564,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761423,11359.00
12/10/2015 10:30,2,0.461,ACTIVE,212.16,342.35,59.981,1449761403,"201051344000458","219011344069620",29.64,10.00,0,336.04,346.86,13.9,11.5,0.080,310003.1,310003.1,5901,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761424,11360.00
12/10/2015 10:30,2,0.445,ACTIVE,212.83,343.85,59.970,1449761403,"201051344000853","219011344069620",29.58,9.00,0,337.54,348.36,13.4,11.0,0.075,306921.7,306921.7,5903,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761425,11361.00
12/10/2015 10:30,2,0.451,ACTIVE,212.16,341.75,59.938,1449761403,"201051344000685","219011344069620",28.69,9.00,0,333.93,346.56,13.1,10.8,0.075,313753.8,313753.8,10572,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761426,11362.00
12/10/2015 10:30,2,0.428,ACTIVE,212.16,341.75,59.996,1449761403,"201051344000917","219011344069620",29.62,10.30,0,333.33,346.56,12.8,10.5,0.075,311455.2,311455.2,10581,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761427,11363.00
12/10/2015 10:30,2,0.434,ACTIVE,212.16,341.45,59.981,1449761403,"201051344001145","219011344069620",28.67,9.00,0,334.54,346.86,12.6,10.3,0.075,314540.6,314540.6,10586,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761428,11364.00
12/10/2015 10:30,2,0.473,ACTIVE,211.93,341.45,59.991,1449761403,"201051344000651","219011344069620",28.11,8.50,0,333.93,346.26,13.5,11.1,0.071,308594.2,308594.2,10567,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761429,11365.00
12/10/2015 10:30,2,0.348,ACTIVE,210.80,338.74,60.012,1449761403,"274151322000088","219011344069620",27.87,11.30,0,335.14,343.25,9.8,7.6,0.053,567056.9,567056.9,469,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761430,11366.00
12/10/2015 10:30,2,0.244,ACTIVE,211.93,416.89,59.986,1449761403,"274151322000068","219011344069620",39.58,13.30,0,337.54,428.01,9.8,7.6,0.040,475272.1,475272.1,476,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761431,11367.00
12/10/2015 10:30,2,0.449,ACTIVE,211.70,340.55,59.981,1449761403,"201051344001135","219011344069620",29.28,9.30,0,333.93,345.36,13.3,11.0,0.080,305263.1,305263.1,10558,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761432,11368.00
12/10/2015 10:30,2,0.473,ACTIVE,211.93,342.35,59.991,1449761403,"201051344000594","219011344069620",29.08,9.30,0,334.54,347.46,14.0,11.6,0.084,311178.3,311178.3,5902,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761432,11369.00
12/10/2015 10:30,2,0.457,ACTIVE,211.93,340.85,59.996,1449761403,"201051344001203","219011344069620",28.61,9.00,0,334.84,346.86,13.3,10.9,0.080,311520.2,311520.2,10568,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761433,11370.00
12/10/2015 10:30,2,0.367,ACTIVE,210.80,339.65,59.991,1449761403,"274151322000054","219011344069620",28.31,12.00,0,335.14,343.55,10.6,8.3,0.053,579138.0,579138.0,467,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761434,11371.00
12/10/2015 10:30,2,0.453,ACTIVE,212.61,342.05,59.991,1449761403,"201051344000867","219011344069620",29.80,10.00,0,336.04,347.76,13.7,11.3,0.075,300301.9,300301.9,5899,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761435,11372.00
12/10/2015 10:30,2,0.477,ACTIVE,211.93,341.45,59.996,1449761403,"201051344001093","219011344069620",29.28,10.00,0,333.93,345.96,14.2,11.8,0.071,309592.0,309592.0,10582,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761436,11373.00
12/10/2015 10:30,2,0.393,ACTIVE,212.16,342.65,59.986,1449761403,"201051344000900","219011344069620",29.70,9.00,0,335.44,347.76,11.9,9.5,0.075,313381.5,313381.5,5909,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761437,11374.00
12/10/2015 10:30,2,0.455,ACTIVE,212.61,342.35,59.991,1449761403,"201051344000648","219011344069620",30.51,8.00,0,336.64,348.06,14.1,11.7,0.071,307091.1,307091.1,5896,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761438,11375.00
12/10/2015 10:30,2,0.461,ACTIVE,212.38,342.65,59.991,1449761403,"201051344000569","219011344069620",29.84,9.30,0,335.74,348.36,13.9,11.5,0.080,314697.0,314697.0,5900,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761439,11376.00
12/10/2015 10:30,2,0.465,ACTIVE,212.16,341.75,60.023,1449761403,"201051344000983","219011344069620",29.14,9.30,0,335.74,347.76,13.7,11.3,0.080,310021.5,310021.5,5901,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761440,11377.00
12/10/2015 10:30,2,0.449,ACTIVE,212.16,342.35,59.959,1449761403,"201051344001158","219011344069620",29.32,8.50,0,336.04,348.06,13.3,10.9,0.080,305579.4,305579.4,5899,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761441,11378.00
12/10/2015 10:30,2,0.465,ACTIVE,212.61,343.55,59.996,1449761403,"201051344000576","219011344069620",29.98,9.00,0,336.34,349.26,14.2,11.7,0.080,307554.0,307554.0,5903,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761442,11379.00
12/10/2015 10:30,2,0.381,ACTIVE,211.03,339.34,59.954,1449761403,"274151322000087","219011344069620",27.71,12.30,0,335.44,343.85,10.7,8.4,0.057,554627.7,554627.7,475,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449761443,11380.00
12/10/2015 10:45,2,0.654,ACTIVE,213.06,345.66,59.975,1449762303,"201051344000645","219011344069620",29.50,10.30,0,336.64,357.98,19.6,17.0,0.133,308324.8,308324.8,5905,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762304,11381.00
12/10/2015 10:45,2,0.564,ACTIVE,211.48,340.25,59.996,1449762303,"274151322000085","219011344069620",29.14,12.00,0,333.93,350.47,16.7,14.2,0.097,581850.4,581850.4,468,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762305,11382.00
12/10/2015 10:45,2,0.641,ACTIVE,213.06,346.56,59.970,1449762303,"201051344000633","219011344069620",30.30,9.70,0,335.44,359.78,19.7,17.1,0.141,301167.6,301167.6,5905,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762306,11383.00
12/10/2015 10:45,2,0.666,ACTIVE,212.61,345.36,60.002,1449762303,"201051344000469","219011344069620",29.70,9.00,0,333.93,357.68,20.1,17.4,0.137,302069.6,302069.6,5910,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762307,11384.00
12/10/2015 10:45,2,0.646,ACTIVE,211.48,343.55,59.975,1449762303,"201051344000646","219011344069620",29.72,9.70,0,333.33,355.58,19.5,16.9,0.133,307025.9,307025.9,10560,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762308,11385.00
12/10/2015 10:45,2,0.594,ACTIVE,211.25,344.45,59.970,1449762303,"274151322000052","219011344069620",29.14,12.30,0,331.83,351.67,17.5,15.0,0.102,589434.7,589434.7,469,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762309,11386.00
12/10/2015 10:45,2,0.658,ACTIVE,211.93,343.55,59.917,1449762303,"201051344000585","219011344069620",29.76,10.00,0,334.24,356.18,19.8,17.2,0.133,311640.1,311640.1,10568,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762310,11387.00
12/10/2015 10:45,2,0.619,ACTIVE,211.93,342.65,59.970,1449762303,"201051344001230","219011344069620",30.04,9.70,0,332.13,354.37,18.9,16.3,0.124,310137.2,310137.2,10590,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762311,11388.00
12/10/2015 10:45,2,0.635,ACTIVE,212.61,344.45,59.970,1449762303,"201051344000582","219011344069620",30.14,9.70,0,333.93,356.48,19.4,16.8,0.124,304927.0,304927.0,10563,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762312,11389.00
12/10/2015 10:45,2,0.664,ACTIVE,211.70,342.95,60.018,1449762303,"201051344000955","219011344069620",30.10,10.00,0,332.43,354.97,20.3,17.7,0.133,313742.3,313742.3,10559,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762313,11390.00
12/10/2015 10:45,2,0.373,ACTIVE,211.70,414.49,59.949,1449762303,"274151322000094","219011344069620",38.96,14.00,0,336.34,472.20,14.8,12.4,0.088,475349.3,475349.3,478,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762314,11391.00
12/10/2015 10:45,2,0.664,ACTIVE,212.61,345.06,60.002,1449762303,"201051344000579","219011344069620",30.43,10.00,0,335.74,357.68,20.5,17.9,0.137,315668.6,315668.6,5903,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762314,11392.00
12/10/2015 10:45,2,0.662,ACTIVE,211.70,342.35,59.975,1449762303,"201051344000890","219011344069620",30.02,10.00,0,333.63,355.58,20.1,17.5,0.128,312350.2,312350.2,10569,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762315,11393.00
12/10/2015 10:45,2,0.645,ACTIVE,211.93,343.55,60.023,1449762303,"201051344000438","219011344069620",30.55,9.70,0,334.24,356.18,20.0,17.4,0.133,314055.6,314055.6,10564,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762316,11394.00
12/10/2015 10:45,2,0.658,ACTIVE,212.16,343.55,59.975,1449762303,"201051344000417","219011344069620",30.73,9.70,0,332.73,356.18,20.5,17.9,0.133,308191.4,308191.4,10567,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762317,11395.00
12/10/2015 10:45,2,0.559,ACTIVE,211.48,341.45,59.965,1449762303,"274151322000083","219011344069620",29.12,12.30,0,333.33,351.07,16.5,14.0,0.102,583909.4,583909.4,469,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762318,11396.00
12/10/2015 10:45,2,0.576,ACTIVE,211.93,344.15,59.938,1449762303,"274151322000076","219011344069620",29.82,12.30,0,333.93,351.97,17.5,15.0,0.110,620206.7,620206.7,468,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762319,11397.00
12/10/2015 10:45,2,0.643,ACTIVE,212.61,344.45,59.981,1449762303,"201051344000868","219011344069620",29.66,9.30,0,334.84,357.08,19.3,16.7,0.128,299849.1,299849.1,5901,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762320,11398.00
12/10/2015 10:45,2,0.561,ACTIVE,211.48,343.25,59.965,1449762303,"274151322000095","219011344069620",29.48,11.70,0,332.73,351.07,16.8,14.2,0.110,613120.3,613120.3,470,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762321,11399.00
12/10/2015 10:45,2,0.621,ACTIVE,212.38,345.96,59.938,1449762303,"201051344000988","219011344069620",30.12,10.00,0,334.54,358.88,19.0,16.4,0.141,300223.8,300223.8,5901,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762322,11400.00
12/10/2015 10:45,2,0.629,ACTIVE,211.70,342.05,59.975,1449762303,"201051344001025","219011344069620",30.36,9.70,0,333.93,356.18,19.4,16.8,0.128,312137.6,312137.6,10565,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762323,11401.00
12/10/2015 10:45,2,0.645,ACTIVE,212.61,344.15,59.975,1449762303,"201051344000458","219011344069620",29.98,10.70,0,334.54,356.78,19.6,17.0,0.137,310007.8,310007.8,5902,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762324,11402.00
12/10/2015 10:45,2,0.633,ACTIVE,213.06,346.26,59.975,1449762303,"201051344000853","219011344069620",29.92,9.70,0,337.54,359.78,19.2,16.6,0.128,306926.2,306926.2,5904,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762325,11403.00
12/10/2015 10:45,2,0.627,ACTIVE,212.16,343.85,59.970,1449762303,"201051344000685","219011344069620",29.60,9.70,0,334.24,356.18,18.8,16.2,0.137,313758.2,313758.2,10573,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762325,11404.00
12/10/2015 10:45,2,0.607,ACTIVE,211.93,343.25,59.970,1449762303,"201051344000917","219011344069620",29.88,11.00,0,333.33,356.18,18.4,15.9,0.128,311459.5,311459.5,10582,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762327,11405.00
12/10/2015 10:45,2,0.607,ACTIVE,211.93,343.55,59.970,1449762303,"201051344001145","219011344069620",29.84,9.70,0,335.14,356.18,18.4,15.8,0.128,314544.9,314544.9,10587,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762327,11406.00
12/10/2015 10:45,2,0.637,ACTIVE,212.16,344.15,59.970,1449762303,"201051344000651","219011344069620",29.78,9.30,0,333.93,356.48,19.2,16.6,0.133,308598.8,308598.8,10568,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762328,11407.00
12/10/2015 10:45,2,0.533,ACTIVE,211.03,343.25,59.975,1449762303,"274151322000088","219011344069620",28.49,12.00,0,333.33,350.47,15.4,13.0,0.097,567060.5,567060.5,470,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762329,11408.00
12/10/2015 10:45,2,0.385,ACTIVE,211.93,413.89,59.981,1449762303,"274151322000068","219011344069620",39.04,14.70,0,337.24,446.65,15.4,13.0,0.088,475275.6,475275.6,477,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762330,11409.00
12/10/2015 10:45,2,0.623,ACTIVE,211.70,342.35,59.959,1449762303,"201051344001135","219011344069620",30.04,10.00,0,333.33,355.28,19.0,16.4,0.124,305267.6,305267.6,10559,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762331,11410.00
12/10/2015 10:45,2,0.639,ACTIVE,212.16,344.76,59.991,1449762303,"201051344000594","219011344069620",30.24,9.70,0,334.24,357.08,19.6,17.0,0.133,311183.0,311183.0,5903,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762332,11411.00
12/10/2015 10:45,2,0.615,ACTIVE,211.93,342.35,59.970,1449762303,"201051344001203","219011344069620",29.98,10.00,0,334.24,357.08,18.8,16.2,0.133,311524.6,311524.6,10569,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762333,11412.00
12/10/2015 10:45,2,0.547,ACTIVE,211.03,343.85,59.938,1449762303,"274151322000054","219011344069620",29.04,12.70,0,333.33,350.77,16.1,13.6,0.093,579141.8,579141.8,468,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762334,11413.00
12/10/2015 10:45,2,0.621,ACTIVE,212.83,344.15,59.975,1449762303,"201051344000867","219011344069620",30.24,10.30,0,334.84,356.78,19.1,16.5,0.124,300306.5,300306.5,5900,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762335,11414.00
12/10/2015 10:45,2,0.627,ACTIVE,212.16,343.85,59.986,1449762303,"201051344001093","219011344069620",30.43,10.70,0,334.54,355.58,19.3,16.7,0.119,309596.6,309596.6,10583,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762336,11415.00
12/10/2015 10:45,2,0.572,ACTIVE,212.38,344.76,59.965,1449762303,"201051344000900","219011344069620",29.80,9.70,0,335.44,357.38,17.3,14.8,0.124,313385.7,313385.7,5910,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762337,11416.00
12/10/2015 10:45,2,0.641,ACTIVE,212.83,345.06,59.975,1449762303,"201051344000648","219011344069620",29.74,9.00,0,336.64,357.68,19.3,16.7,0.124,307095.8,307095.8,5897,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762338,11417.00
12/10/2015 10:45,2,0.625,ACTIVE,212.83,344.76,59.981,1449762303,"201051344000569","219011344069620",30.32,9.70,0,336.34,357.68,19.2,16.6,0.133,314701.7,314701.7,5901,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762339,11418.00
12/10/2015 10:45,2,0.604,ACTIVE,212.61,344.15,60.012,1449762303,"201051344000983","219011344069620",30.85,10.00,0,336.04,357.08,18.9,16.3,0.128,310026.1,310026.1,5902,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762340,11419.00
12/10/2015 10:45,2,0.600,ACTIVE,212.83,344.76,59.981,1449762303,"201051344001158","219011344069620",30.34,9.30,0,335.44,357.98,18.5,15.9,0.133,305583.9,305583.9,5900,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762341,11420.00
12/10/2015 10:45,2,0.631,ACTIVE,213.06,346.56,59.965,1449762303,"201051344000576","219011344069620",29.88,9.70,0,335.74,358.28,19.1,16.5,0.119,307558.6,307558.6,5904,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762342,11421.00
12/10/2015 10:45,2,0.545,ACTIVE,211.70,342.95,59.970,1449762303,"274151322000087","219011344069620",28.47,13.30,0,333.33,350.77,15.8,13.3,0.084,554631.4,554631.4,476,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449762342,11422.00
12/10/2015 11:00,2,0.549,ACTIVE,213.06,344.76,59.975,1449763203,"201051344000645","219011344069620",29.18,10.70,0,336.64,355.28,16.2,13.8,0.102,308328.2,308328.2,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763204,11423.00
12/10/2015 11:00,2,0.465,ACTIVE,211.48,340.25,59.965,1449763203,"274151322000085","219011344069620",28.71,12.70,0,336.64,347.46,13.5,11.1,0.075,581853.2,581853.2,469,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763205,11424.00
12/10/2015 11:00,2,0.555,ACTIVE,213.06,345.36,59.986,1449763203,"201051344000633","219011344069620",29.58,10.00,0,336.04,356.48,16.7,14.2,0.102,301171.1,301171.1,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763206,11425.00
12/10/2015 11:00,2,0.568,ACTIVE,213.06,344.15,59.965,1449763203,"201051344000469","219011344069620",29.46,9.30,0,335.74,355.28,17.0,14.5,0.106,302073.2,302073.2,5911,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763207,11426.00
12/10/2015 11:00,2,0.549,ACTIVE,211.70,342.35,59.965,1449763203,"201051344000646","219011344069620",29.52,10.30,0,333.33,353.17,16.5,14.0,0.106,307029.4,307029.4,10561,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763208,11427.00
12/10/2015 11:00,2,0.482,ACTIVE,211.25,339.95,59.949,1449763203,"274151322000052","219011344069620",29.42,12.70,0,335.44,348.06,14.3,11.9,0.075,589437.6,589437.6,470,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763209,11428.00
12/10/2015 11:00,2,0.553,ACTIVE,212.38,342.95,59.933,1449763203,"201051344000585","219011344069620",30.14,10.70,0,334.54,352.57,16.9,14.4,0.106,311643.7,311643.7,10569,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763210,11429.00
12/10/2015 11:00,2,0.516,ACTIVE,212.16,342.35,59.933,1449763203,"201051344001230","219011344069620",30.42,10.30,0,332.73,351.37,15.9,13.4,0.097,310140.6,310140.6,10591,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763211,11430.00
12/10/2015 11:00,2,0.537,ACTIVE,212.61,342.65,59.975,1449763203,"201051344000582","219011344069620",30.00,10.30,0,334.84,352.57,16.4,13.9,0.097,304930.5,304930.5,10564,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763211,11431.00
12/10/2015 11:00,2,0.578,ACTIVE,211.93,342.35,59.991,1449763203,"201051344000955","219011344069620",29.40,10.30,0,333.63,351.67,17.2,14.7,0.110,313745.9,313745.9,10560,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763212,11432.00
12/10/2015 11:00,2,0.297,ACTIVE,211.70,420.20,59.959,1449763203,"274151322000094","219011344069620",39.52,14.70,0,337.24,430.12,11.9,9.6,0.071,475351.7,475351.7,479,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763213,11433.00
12/10/2015 11:00,2,0.566,ACTIVE,211.93,341.75,59.970,1449763203,"201051344000890","219011344069620",29.86,10.30,0,333.33,353.47,17.2,14.6,0.106,312353.9,312353.9,10570,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763215,11434.00
12/10/2015 11:00,2,0.561,ACTIVE,212.16,342.95,59.981,1449763203,"201051344000438","219011344069620",29.86,10.00,0,334.54,352.57,17.0,14.5,0.106,314059.2,314059.2,10565,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763216,11435.00
12/10/2015 11:00,2,0.582,ACTIVE,212.38,342.65,59.981,1449763203,"201051344000417","219011344069620",30.06,10.30,0,333.93,352.57,17.7,15.2,0.110,308195.2,308195.2,10568,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763217,11436.00
12/10/2015 11:00,2,0.457,ACTIVE,211.48,342.65,59.965,1449763203,"274151322000083","219011344069620",29.30,12.70,0,336.34,348.06,13.6,11.2,0.088,583912.1,583912.1,470,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763218,11437.00
12/10/2015 11:00,2,0.475,ACTIVE,211.93,343.85,59.944,1449763203,"274151322000076","219011344069620",30.06,12.70,0,336.94,348.66,14.4,12.0,0.084,620209.7,620209.7,469,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763219,11438.00
12/10/2015 11:00,2,0.551,ACTIVE,212.61,343.55,59.975,1449763203,"201051344000868","219011344069620",29.62,9.70,0,336.04,354.67,16.5,14.0,0.106,299852.6,299852.6,5902,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763220,11439.00
12/10/2015 11:00,2,0.471,ACTIVE,211.48,339.34,59.975,1449763203,"274151322000095","219011344069620",29.02,12.30,0,336.04,347.76,13.9,11.5,0.071,613123.1,613123.1,471,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763221,11440.00
12/10/2015 11:00,2,0.537,ACTIVE,212.61,345.06,59.970,1449763203,"201051344000988","219011344069620",29.46,10.30,0,335.14,355.88,16.1,13.6,0.110,300227.2,300227.2,5902,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763222,11441.00
12/10/2015 11:00,2,0.547,ACTIVE,211.93,342.05,59.959,1449763203,"201051344001025","219011344069620",29.76,10.00,0,334.24,352.57,16.6,14.0,0.106,312141.1,312141.1,10566,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763222,11442.00
12/10/2015 11:00,2,0.564,ACTIVE,212.38,343.25,59.959,1449763203,"201051344000458","219011344069620",29.40,11.30,0,336.04,354.37,16.9,14.4,0.110,310011.3,310011.3,5903,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763223,11443.00
12/10/2015 11:00,2,0.555,ACTIVE,213.29,345.36,59.933,1449763203,"201051344000853","219011344069620",29.38,10.30,0,336.94,355.58,16.5,14.0,0.106,306929.7,306929.7,5905,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763224,11444.00
12/10/2015 11:00,2,0.541,ACTIVE,212.38,342.95,60.012,1449763203,"201051344000685","219011344069620",29.68,10.30,0,334.54,353.17,16.3,13.8,0.110,313761.7,313761.7,10574,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763225,11445.00
12/10/2015 11:00,2,0.537,ACTIVE,212.16,342.65,59.965,1449763203,"201051344000917","219011344069620",29.04,11.30,0,334.54,352.27,15.8,13.3,0.097,311462.8,311462.8,10583,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763226,11446.00
12/10/2015 11:00,2,0.520,ACTIVE,212.16,342.65,59.965,1449763203,"201051344001145","219011344069620",29.88,10.00,0,335.14,353.17,15.8,13.3,0.102,314548.2,314548.2,10588,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763227,11447.00
12/10/2015 11:00,2,0.555,ACTIVE,212.16,342.35,59.981,1449763203,"201051344000651","219011344069620",29.66,10.00,0,335.14,352.27,16.7,14.2,0.106,308602.3,308602.3,10569,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763228,11448.00
12/10/2015 11:00,2,0.449,ACTIVE,211.03,340.25,59.965,1449763203,"274151322000088","219011344069620",28.31,12.70,0,334.84,347.16,12.9,10.5,0.075,567063.1,567063.1,471,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763229,11449.00
12/10/2015 11:00,2,0.309,ACTIVE,212.16,425.61,59.965,1449763203,"274151322000068","219011344069620",40.33,15.50,0,338.14,434.63,12.7,10.3,0.066,475278.2,475278.2,478,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763230,11450.00
12/10/2015 11:00,2,0.539,ACTIVE,211.70,341.15,59.928,1449763203,"201051344001135","219011344069620",29.90,10.30,0,334.24,351.37,16.4,13.9,0.106,305271.0,305271.0,10560,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763231,11451.00
12/10/2015 11:00,2,0.559,ACTIVE,212.38,343.85,59.922,1449763203,"201051344000594","219011344069620",30.16,10.30,0,333.93,353.77,17.1,14.5,0.102,311186.5,311186.5,5904,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763232,11452.00
12/10/2015 11:00,2,0.555,ACTIVE,211.93,341.75,59.944,1449763203,"201051344001203","219011344069620",28.84,10.30,0,334.84,353.47,16.2,13.7,0.110,311528.0,311528.0,10570,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763233,11453.00
12/10/2015 11:00,2,0.463,ACTIVE,211.48,341.45,59.965,1449763203,"274151322000054","219011344069620",29.00,13.30,0,335.44,347.46,13.6,11.2,0.075,579144.6,579144.6,469,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763234,11454.00
12/10/2015 11:00,2,0.543,ACTIVE,213.06,343.25,59.965,1449763203,"201051344000867","219011344069620",30.02,11.00,0,336.04,354.37,16.6,14.0,0.102,300310.0,300310.0,5901,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763235,11455.00
12/10/2015 11:00,2,0.555,ACTIVE,212.16,342.95,59.996,1449763203,"201051344001093","219011344069620",30.04,11.00,0,335.14,352.57,16.9,14.4,0.097,309600.1,309600.1,10584,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763236,11456.00
12/10/2015 11:00,2,0.482,ACTIVE,212.38,343.85,59.975,1449763203,"201051344000900","219011344069620",30.24,10.00,0,335.74,354.67,14.8,12.4,0.102,313388.7,313388.7,5911,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763237,11457.00
12/10/2015 11:00,2,0.576,ACTIVE,213.06,344.15,60.007,1449763203,"201051344000648","219011344069620",28.96,9.70,0,336.34,354.67,16.9,14.4,0.106,307099.3,307099.3,5898,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763238,11458.00
12/10/2015 11:00,2,0.551,ACTIVE,212.83,343.55,59.975,1449763203,"201051344000569","219011344069620",30.10,10.70,0,336.64,354.07,16.9,14.3,0.106,314705.2,314705.2,5902,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763239,11459.00
12/10/2015 11:00,2,0.547,ACTIVE,212.61,342.95,59.965,1449763203,"201051344000983","219011344069620",29.96,10.70,0,336.04,353.17,16.6,14.1,0.110,310029.5,310029.5,5903,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763240,11460.00
12/10/2015 11:00,2,0.535,ACTIVE,212.83,343.55,59.970,1449763203,"201051344001158","219011344069620",29.60,9.70,0,335.74,354.97,16.1,13.6,0.106,305587.2,305587.2,5901,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763241,11461.00
12/10/2015 11:00,2,0.557,ACTIVE,213.29,344.76,59.970,1449763203,"201051344000576","219011344069620",29.86,10.30,0,336.34,354.07,16.9,14.4,0.097,307562.1,307562.1,5905,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763242,11462.00
12/10/2015 11:00,2,0.465,ACTIVE,211.48,341.45,59.959,1449763203,"274151322000087","219011344069620",28.69,13.70,0,336.04,347.46,13.5,11.1,0.075,554634.2,554634.2,477,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763243,11463.00
12/10/2015 11:00,2,0.580,ACTIVE,212.83,343.55,59.970,1449763203,"201051344000579","219011344069620",29.82,10.30,0,336.34,355.58,17.6,15.0,0.106,315672.5,315672.5,5904,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449763244,11464.00
12/10/2015 11:15,2,0.537,ACTIVE,213.06,344.76,59.959,1449764103,"201051344000645","219011344069620",29.52,11.30,0,336.94,354.67,16.1,13.6,0.102,308331.7,308331.7,5907,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764104,11465.00
12/10/2015 11:15,2,0.445,ACTIVE,211.48,341.15,59.996,1449764103,"274151322000085","219011344069620",29.48,13.30,0,336.64,347.76,13.3,10.9,0.080,581856.0,581856.0,470,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764105,11466.00
12/10/2015 11:15,2,0.557,ACTIVE,213.06,345.96,60.002,1449764103,"201051344000633","219011344069620",28.98,10.70,0,335.74,355.88,16.4,13.9,0.106,301174.6,301174.6,5907,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764106,11467.00
12/10/2015 11:15,2,0.570,ACTIVE,212.61,344.15,59.996,1449764103,"201051344000469","219011344069620",29.00,10.00,0,335.14,353.17,16.8,14.2,0.106,302076.8,302076.8,5912,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764107,11468.00
12/10/2015 11:15,2,0.537,ACTIVE,211.93,342.95,60.012,1449764103,"201051344000646","219011344069620",29.96,11.00,0,334.24,351.67,16.4,13.9,0.106,307032.9,307032.9,10562,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764108,11469.00
12/10/2015 11:15,2,0.488,ACTIVE,211.25,341.45,60.002,1449764103,"274151322000052","219011344069620",28.77,13.30,0,335.74,348.06,14.2,11.8,0.088,589440.6,589440.6,471,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764109,11470.00
12/10/2015 11:15,2,0.562,ACTIVE,212.16,343.85,60.012,1449764103,"201051344000585","219011344069620",29.58,11.30,0,335.14,351.97,16.9,14.3,0.110,311647.2,311647.2,10570,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764110,11471.00
12/10/2015 11:15,2,0.549,ACTIVE,211.93,342.05,59.991,1449764103,"201051344001230","219011344069620",27.41,10.70,0,333.33,350.17,15.2,12.8,0.093,310143.9,310143.9,10592,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764111,11472.00
