ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 11:15,2,0.541,ACTIVE,212.38,343.25,60.007,1449764103,"201051344000582","219011344069620",29.56,10.70,0,335.44,351.67,16.2,13.8,0.097,304933.9,304933.9,10565,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764112,11473.00
12/10/2015 11:15,2,0.570,ACTIVE,211.25,342.35,59.996,1449764103,"201051344000955","219011344069620",29.68,11.00,0,333.93,350.17,17.1,14.6,0.102,313749.6,313749.6,10561,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764113,11474.00
12/10/2015 11:15,2,0.303,ACTIVE,211.25,409.68,60.002,1449764103,"274151322000094","219011344069620",38.70,15.50,0,337.54,436.43,12.0,9.6,0.071,475354.1,475354.1,480,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764114,11475.00
12/10/2015 11:15,2,0.578,ACTIVE,212.83,344.15,59.986,1449764103,"201051344000579","219011344069620",29.80,11.00,0,336.64,353.17,17.5,14.9,0.110,315676.1,315676.1,5905,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764115,11476.00
12/10/2015 11:15,2,0.566,ACTIVE,211.93,341.75,59.996,1449764103,"201051344000890","219011344069620",29.88,11.00,0,333.93,351.37,17.2,14.6,0.102,312357.5,312357.5,10571,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764115,11477.00
12/10/2015 11:15,2,0.551,ACTIVE,212.16,342.95,59.991,1449764103,"201051344000438","219011344069620",30.24,10.70,0,335.44,351.97,16.9,14.4,0.102,314062.8,314062.8,10566,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764116,11478.00
12/10/2015 11:15,2,0.598,ACTIVE,212.38,343.25,59.996,1449764103,"201051344000417","219011344069620",29.02,11.00,0,334.84,351.37,17.6,15.1,0.106,308199.0,308199.0,10569,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764117,11479.00
12/10/2015 11:15,2,0.463,ACTIVE,211.25,342.35,60.012,1449764103,"274151322000083","219011344069620",28.90,13.70,0,336.64,348.06,13.6,11.2,0.088,583914.9,583914.9,471,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764118,11480.00
12/10/2015 11:15,2,0.484,ACTIVE,211.93,340.85,59.991,1449764103,"274151322000076","219011344069620",29.74,13.70,0,336.94,348.36,14.5,12.1,0.088,620212.7,620212.7,470,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764119,11481.00
12/10/2015 11:15,2,0.551,ACTIVE,212.61,344.45,60.002,1449764103,"201051344000868","219011344069620",29.74,10.30,0,335.44,352.87,16.6,14.1,0.106,299856.1,299856.1,5903,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764120,11482.00
12/10/2015 11:15,2,0.467,ACTIVE,211.25,340.25,60.007,1449764103,"274151322000095","219011344069620",29.50,13.00,0,336.64,347.76,13.9,11.5,0.088,613126.0,613126.0,472,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764121,11483.00
12/10/2015 11:15,2,0.535,ACTIVE,212.61,345.36,59.991,1449764103,"201051344000988","219011344069620",29.58,11.00,0,335.14,354.37,16.1,13.6,0.106,300230.5,300230.5,5903,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764122,11484.00
12/10/2015 11:15,2,0.541,ACTIVE,211.93,342.05,59.959,1449764103,"201051344001025","219011344069620",30.28,10.30,0,335.14,351.67,16.6,14.1,0.106,312144.6,312144.6,10567,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764123,11485.00
12/10/2015 11:15,2,0.555,ACTIVE,212.38,343.25,59.986,1449764103,"201051344000458","219011344069620",30.18,12.00,0,335.74,352.57,17.0,14.5,0.106,310014.9,310014.9,5904,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764124,11486.00
12/10/2015 11:15,2,0.545,ACTIVE,213.06,345.36,59.991,1449764103,"201051344000853","219011344069620",30.14,11.00,0,337.24,354.97,16.6,14.1,0.110,306933.2,306933.2,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764125,11487.00
12/10/2015 11:15,2,0.551,ACTIVE,212.38,343.55,60.034,1449764103,"201051344000685","219011344069620",29.18,10.70,0,334.84,351.97,16.3,13.8,0.102,313765.1,313765.1,10575,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764126,11488.00
12/10/2015 11:15,2,0.535,ACTIVE,212.38,343.55,59.991,1449764103,"201051344000917","219011344069620",29.42,12.00,0,333.93,351.07,16.0,13.5,0.102,311466.2,311466.2,10584,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764127,11489.00
12/10/2015 11:15,2,0.518,ACTIVE,212.16,343.25,59.996,1449764103,"201051344001145","219011344069620",30.06,10.70,0,335.14,351.97,15.8,13.3,0.102,314551.5,314551.5,10589,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764128,11490.00
12/10/2015 11:15,2,0.555,ACTIVE,212.16,343.85,59.996,1449764103,"201051344000651","219011344069620",29.80,10.30,0,335.44,351.67,16.8,14.3,0.102,308605.7,308605.7,10570,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764128,11491.00
12/10/2015 11:15,2,0.449,ACTIVE,211.03,339.65,59.991,1449764103,"274151322000088","219011344069620",28.65,13.30,0,335.44,347.46,13.1,10.7,0.071,567065.7,567065.7,472,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764129,11492.00
12/10/2015 11:15,2,0.322,ACTIVE,211.93,417.19,60.007,1449764103,"274151322000068","219011344069620",39.48,16.70,0,338.44,436.73,12.9,10.5,0.066,475280.8,475280.8,479,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764130,11493.00
12/10/2015 11:15,2,0.551,ACTIVE,211.93,342.05,59.991,1449764103,"201051344001135","219011344069620",29.74,10.70,0,333.93,350.77,16.6,14.1,0.110,305274.5,305274.5,10561,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764131,11494.00
12/10/2015 11:15,2,0.574,ACTIVE,212.16,343.85,60.002,1449764103,"201051344000594","219011344069620",29.36,10.70,0,335.14,352.57,17.0,14.5,0.097,311190.1,311190.1,5905,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764132,11495.00
12/10/2015 11:15,2,0.541,ACTIVE,212.16,342.35,59.996,1449764103,"201051344001203","219011344069620",30.14,10.70,0,335.14,352.27,16.5,14.0,0.102,311531.5,311531.5,10571,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764133,11496.00
12/10/2015 11:15,2,0.475,ACTIVE,211.25,340.55,59.991,1449764103,"274151322000054","219011344069620",28.86,14.00,0,336.04,347.76,13.9,11.5,0.084,579147.4,579147.4,470,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764134,11497.00
12/10/2015 11:15,2,0.547,ACTIVE,213.06,343.55,59.991,1449764103,"201051344000867","219011344069620",30.06,11.30,0,336.04,352.87,16.7,14.2,0.102,300313.4,300313.4,5902,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764135,11498.00
12/10/2015 11:15,2,0.570,ACTIVE,212.16,343.25,59.996,1449764103,"201051344001093","219011344069620",29.48,11.70,0,334.84,351.37,17.1,14.5,0.102,309603.7,309603.7,10585,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764136,11499.00
12/10/2015 11:15,2,0.512,ACTIVE,212.38,344.45,59.981,1449764103,"201051344000900","219011344069620",29.22,10.70,0,336.04,352.57,15.2,12.7,0.097,313391.8,313391.8,5912,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764137,11500.00
12/10/2015 11:15,2,0.561,ACTIVE,212.61,343.85,59.954,1449764103,"201051344000648","219011344069620",30.22,10.00,0,336.94,353.17,17.2,14.7,0.106,307102.9,307102.9,5899,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764138,11501.00
12/10/2015 11:15,2,0.570,ACTIVE,212.61,344.45,60.002,1449764103,"201051344000569","219011344069620",29.58,11.00,0,336.04,353.47,17.1,14.6,0.110,314708.8,314708.8,5903,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764139,11502.00
12/10/2015 11:15,2,0.553,ACTIVE,212.38,343.55,59.996,1449764103,"201051344000983","219011344069620",30.10,11.30,0,336.04,352.57,16.9,14.4,0.110,310033.0,310033.0,5904,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764140,11503.00
12/10/2015 11:15,2,0.545,ACTIVE,212.61,344.15,59.991,1449764103,"201051344001158","219011344069620",29.46,10.30,0,335.74,353.17,16.3,13.8,0.115,305590.6,305590.6,5902,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764141,11504.00
12/10/2015 11:15,2,0.566,ACTIVE,213.29,345.36,59.996,1449764103,"201051344000576","219011344069620",30.00,10.70,0,337.24,354.97,17.2,14.7,0.102,307565.7,307565.7,5906,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764142,11505.00
12/10/2015 11:15,2,0.475,ACTIVE,211.48,342.65,59.965,1449764103,"274151322000087","219011344069620",28.77,14.70,0,336.04,347.76,13.8,11.4,0.071,554636.9,554636.9,478,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449764142,11506.00
12/10/2015 11:30,2,1.352,ACTIVE,214.64,354.07,59.986,1449765003,"201051344000645","219011344069620",30.67,12.00,0,336.94,372.11,42.0,38.6,0.327,308337.4,308337.4,5908,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765004,11507.00
12/10/2015 11:30,2,1.277,ACTIVE,212.38,345.66,60.018,1449765003,"274151322000085","219011344069620",30.12,14.00,0,333.03,360.69,39.0,35.7,0.256,581861.0,581861.0,471,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765005,11508.00
12/10/2015 11:30,2,1.363,ACTIVE,214.64,354.67,60.028,1449765003,"201051344000633","219011344069620",30.34,11.30,0,336.64,372.71,41.9,38.5,0.345,301180.4,301180.4,5908,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765006,11509.00
12/10/2015 11:30,2,1.371,ACTIVE,214.41,352.87,59.975,1449765003,"201051344000469","219011344069620",30.30,10.70,0,335.44,373.31,42.1,38.7,0.336,302082.6,302082.6,5913,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765007,11510.00
12/10/2015 11:30,2,1.342,ACTIVE,213.06,351.67,60.018,1449765003,"201051344000646","219011344069620",30.65,11.30,0,334.24,368.50,41.7,38.3,0.336,307038.6,307038.6,10563,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765008,11511.00
12/10/2015 11:30,2,1.297,ACTIVE,211.93,354.67,59.981,1449765003,"274151322000052","219011344069620",30.18,14.70,0,333.63,360.99,39.6,36.3,0.261,589445.9,589445.9,472,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765009,11512.00
12/10/2015 11:30,2,1.369,ACTIVE,213.51,352.57,59.991,1449765003,"201051344000585","219011344069620",30.67,12.00,0,335.14,371.81,42.6,39.2,0.340,311653.2,311653.2,10571,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765010,11513.00
12/10/2015 11:30,2,1.312,ACTIVE,213.06,349.86,59.986,1449765003,"201051344001230","219011344069620",30.55,11.00,0,333.93,367.30,40.7,37.4,0.318,310149.5,310149.5,10593,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765010,11514.00
12/10/2015 11:30,2,1.324,ACTIVE,213.96,353.17,59.970,1449765003,"201051344000582","219011344069620",30.79,11.30,0,335.14,371.21,41.3,38.0,0.318,304939.6,304939.6,10566,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765011,11515.00
12/10/2015 11:30,2,1.377,ACTIVE,213.06,351.67,59.975,1449765003,"201051344000955","219011344069620",30.45,11.70,0,333.33,368.20,42.5,39.1,0.336,313755.5,313755.5,10562,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765012,11516.00
12/10/2015 11:30,2,0.861,ACTIVE,212.38,428.91,59.975,1449765003,"274151322000094","219011344069620",40.35,16.70,0,338.14,448.15,35.2,32.0,0.234,475358.6,475358.6,481,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765013,11517.00
12/10/2015 11:30,2,1.373,ACTIVE,214.64,354.67,59.933,1449765003,"201051344000579","219011344069620",30.85,11.70,0,336.64,373.31,43.0,39.5,0.345,315682.2,315682.2,5906,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765014,11518.00
12/10/2015 11:30,2,1.357,ACTIVE,213.06,351.07,59.986,1449765003,"201051344000890","219011344069620",30.97,11.70,0,334.24,368.50,42.6,39.2,0.327,312363.5,312363.5,10572,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765015,11519.00
12/10/2015 11:30,2,1.361,ACTIVE,213.51,352.27,59.975,1449765003,"201051344000438","219011344069620",30.83,11.30,0,335.14,371.51,42.5,39.1,0.340,314068.7,314068.7,10567,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765016,11520.00
12/10/2015 11:30,2,1.389,ACTIVE,213.51,352.27,59.986,1449765003,"201051344000417","219011344069620",30.28,11.70,0,334.84,368.50,42.6,39.2,0.336,308205.0,308205.0,10570,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765017,11521.00
12/10/2015 11:30,2,1.270,ACTIVE,212.38,353.47,59.996,1449765003,"274151322000083","219011344069620",30.28,14.30,0,333.93,360.99,39.0,35.7,0.274,583920.0,583920.0,472,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765018,11522.00
12/10/2015 11:30,2,1.346,ACTIVE,212.83,354.97,59.965,1449765003,"274151322000076","219011344069620",30.79,14.70,0,334.84,362.49,41.9,38.5,0.278,620218.2,620218.2,471,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765019,11523.00
12/10/2015 11:30,2,1.365,ACTIVE,214.19,354.97,59.981,1449765003,"201051344000868","219011344069620",30.65,11.00,0,336.04,373.01,42.4,39.0,0.323,299862.0,299862.0,5904,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765019,11524.00
12/10/2015 11:30,2,1.332,ACTIVE,212.38,354.67,60.018,1449765003,"274151322000095","219011344069620",30.43,14.00,0,333.93,361.59,41.0,37.7,0.270,613131.3,613131.3,473,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765020,11525.00
12/10/2015 11:30,2,1.363,ACTIVE,214.19,354.97,60.023,1449765003,"201051344000988","219011344069620",30.47,11.70,0,335.44,373.61,42.1,38.7,0.331,300236.3,300236.3,5904,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765021,11526.00
12/10/2015 11:30,2,1.371,ACTIVE,213.29,351.67,60.028,1449765003,"201051344001025","219011344069620",30.59,11.00,0,335.14,370.00,42.5,39.1,0.331,312150.5,312150.5,10568,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765022,11527.00
12/10/2015 11:30,2,1.371,ACTIVE,214.41,353.77,59.959,1449765003,"201051344000458","219011344069620",30.55,12.70,0,335.44,373.01,42.5,39.1,0.362,310020.9,310020.9,5905,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765023,11528.00
12/10/2015 11:30,2,1.359,ACTIVE,214.64,355.58,59.986,1449765003,"201051344000853","219011344069620",30.79,11.70,0,337.24,372.71,42.4,39.0,0.340,306939.1,306939.1,5907,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765024,11529.00
12/10/2015 11:30,2,1.340,ACTIVE,213.51,352.87,59.986,1449765003,"201051344000685","219011344069620",30.59,11.30,0,334.84,370.90,41.5,38.2,0.340,313770.8,313770.8,10576,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765025,11530.00
12/10/2015 11:30,2,1.316,ACTIVE,213.74,353.17,59.975,1449765003,"201051344000917","219011344069620",30.63,12.30,0,335.14,370.60,40.9,37.5,0.323,311471.8,311471.8,10585,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765026,11531.00
12/10/2015 11:30,2,1.330,ACTIVE,213.29,352.27,59.991,1449765003,"201051344001145","219011344069620",30.47,11.30,0,335.44,370.30,41.1,37.7,0.318,314557.2,314557.2,10590,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765027,11532.00
12/10/2015 11:30,2,1.377,ACTIVE,213.74,352.57,59.986,1449765003,"201051344000651","219011344069620",30.40,10.70,0,335.74,371.81,42.5,39.0,0.331,308611.7,308611.7,10571,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765029,11533.00
12/10/2015 11:30,2,1.262,ACTIVE,212.16,353.17,59.986,1449765003,"274151322000088","219011344069620",30.00,14.30,0,333.63,360.69,38.3,35.0,0.256,567070.7,567070.7,473,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765030,11534.00
12/10/2015 11:30,2,0.906,ACTIVE,212.83,418.09,59.970,1449765003,"274151322000068","219011344069620",39.30,17.80,0,339.04,452.36,35.8,32.6,0.230,475285.6,475285.6,480,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765031,11535.00
12/10/2015 11:30,2,1.355,ACTIVE,213.29,351.37,59.991,1449765003,"201051344001135","219011344069620",30.85,11.30,0,334.24,368.80,42.4,39.0,0.336,305280.4,305280.4,10562,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765032,11536.00
12/10/2015 11:30,2,1.387,ACTIVE,213.74,353.77,59.986,1449765003,"201051344000594","219011344069620",30.65,11.70,0,336.94,373.31,43.1,39.7,0.340,311196.2,311196.2,5906,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765033,11537.00
12/10/2015 11:30,2,1.350,ACTIVE,213.51,351.37,59.991,1449765003,"201051344001203","219011344069620",30.67,11.30,0,335.44,371.21,42.0,38.6,0.318,311537.3,311537.3,10572,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765034,11538.00
12/10/2015 11:30,2,1.289,ACTIVE,212.16,347.16,59.970,1449765003,"274151322000054","219011344069620",30.26,15.00,0,333.63,361.59,39.5,36.2,0.274,579152.7,579152.7,471,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765034,11539.00
12/10/2015 11:30,2,1.371,ACTIVE,214.41,354.37,59.981,1449765003,"201051344000867","219011344069620",30.67,12.00,0,336.04,373.31,42.6,39.2,0.336,300319.4,300319.4,5903,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765035,11540.00
12/10/2015 11:30,2,1.365,ACTIVE,213.29,353.17,59.986,1449765003,"201051344001093","219011344069620",30.30,12.00,0,334.84,370.30,41.9,38.5,0.323,309609.7,309609.7,10586,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765036,11541.00
12/10/2015 11:30,2,1.352,ACTIVE,213.96,354.37,59.986,1449765003,"201051344000900","219011344069620",30.28,11.00,0,336.04,373.31,41.5,38.1,0.327,313397.4,313397.4,5913,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765037,11542.00
12/10/2015 11:30,2,1.400,ACTIVE,214.19,354.67,59.986,1449765003,"201051344000648","219011344069620",30.18,10.70,0,336.94,373.01,42.8,39.4,0.331,307109.0,307109.0,5900,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765038,11543.00
12/10/2015 11:30,2,1.395,ACTIVE,214.41,354.97,59.991,1449765003,"201051344000569","219011344069620",30.55,11.70,0,335.44,373.31,43.1,39.7,0.354,314714.9,314714.9,5904,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765039,11544.00
12/10/2015 11:30,2,1.375,ACTIVE,213.96,353.17,59.970,1449765003,"201051344000983","219011344069620",30.85,12.00,0,336.04,373.91,43.0,39.6,0.358,310039.1,310039.1,5905,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765040,11545.00
12/10/2015 11:30,2,1.383,ACTIVE,214.41,355.28,59.986,1449765003,"201051344001158","219011344069620",30.34,11.00,0,335.74,373.91,42.5,39.1,0.345,305596.5,305596.5,5903,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765041,11546.00
12/10/2015 11:30,2,1.375,ACTIVE,214.64,354.97,59.970,1449765003,"201051344000576","219011344069620",30.83,11.30,0,336.94,372.41,43.0,39.6,0.336,307571.7,307571.7,5907,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765042,11547.00
12/10/2015 11:30,2,1.293,ACTIVE,212.16,345.96,59.970,1449765003,"274151322000087","219011344069620",29.98,15.30,0,333.63,360.38,39.1,35.9,0.247,554642.1,554642.1,479,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765043,11548.00
12/10/2015 11:45,2,1.020,ACTIVE,213.74,350.17,60.007,1449765903,"201051344000645","219011344069620",30.02,12.30,0,337.54,395.55,31.0,28.0,0.234,308347.0,308347.0,5909,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765904,11549.00
12/10/2015 11:45,2,0.914,ACTIVE,211.93,346.56,60.007,1449765903,"274151322000085","219011344069620",29.50,15.00,0,337.54,377.52,27.3,24.5,0.181,581869.7,581869.7,472,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765905,11550.00
12/10/2015 11:45,2,1.012,ACTIVE,213.74,351.37,60.012,1449765903,"201051344000633","219011344069620",30.40,12.00,0,337.84,395.85,31.2,28.2,0.239,301190.0,301190.0,5909,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765906,11551.00
12/10/2015 11:45,2,1.037,ACTIVE,213.51,350.17,60.002,1449765903,"201051344000469","219011344069620",29.90,11.00,0,336.94,395.25,31.5,28.5,0.243,302092.3,302092.3,5914,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765907,11552.00
12/10/2015 11:45,2,0.984,ACTIVE,212.16,346.26,60.018,1449765903,"201051344000646","219011344069620",30.79,12.00,0,335.14,395.85,30.7,27.7,0.230,307048.1,307048.1,10564,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765908,11553.00
12/10/2015 11:45,2,0.951,ACTIVE,211.25,349.26,60.012,1449765903,"274151322000052","219011344069620",29.26,15.30,0,336.94,377.22,28.2,25.3,0.172,589454.7,589454.7,473,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765909,11554.00
12/10/2015 11:45,2,1.025,ACTIVE,212.16,347.16,60.012,1449765903,"201051344000585","219011344069620",30.42,12.70,0,336.64,392.85,31.6,28.6,0.243,311662.9,311662.9,10572,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765910,11555.00
12/10/2015 11:45,2,0.988,ACTIVE,212.16,345.06,60.012,1449765903,"201051344001230","219011344069620",30.22,11.70,0,335.44,392.85,30.3,27.3,0.230,310158.8,310158.8,10594,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765911,11556.00
12/10/2015 11:45,2,0.990,ACTIVE,212.61,347.46,60.002,1449765903,"201051344000582","219011344069620",30.36,12.00,0,336.34,393.75,30.5,27.5,0.230,304949.1,304949.1,10567,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765912,11557.00
12/10/2015 11:45,2,1.021,ACTIVE,211.70,345.66,60.012,1449765903,"201051344000955","219011344069620",30.45,12.30,0,335.44,394.35,31.6,28.5,0.239,313765.3,313765.3,10563,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765913,11558.00
12/10/2015 11:45,2,0.607,ACTIVE,211.93,422.30,60.012,1449765903,"274151322000094","219011344069620",39.86,17.50,0,336.94,463.78,24.6,21.9,0.159,475366.4,475366.4,482,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765914,11559.00
12/10/2015 11:45,2,1.047,ACTIVE,213.51,349.86,60.012,1449765903,"201051344000579","219011344069620",30.24,12.30,0,337.84,395.55,32.1,29.1,0.247,315692.0,315692.0,5907,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765914,11560.00
12/10/2015 11:45,2,1.035,ACTIVE,211.93,345.66,60.012,1449765903,"201051344000890","219011344069620",30.45,12.00,0,336.04,394.65,31.9,28.9,0.230,312373.3,312373.3,10573,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765915,11561.00
12/10/2015 11:45,2,1.014,ACTIVE,212.38,347.16,59.996,1449765903,"201051344000438","219011344069620",30.59,11.70,0,336.94,394.35,31.4,28.4,0.239,314078.4,314078.4,10568,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765916,11562.00
12/10/2015 11:45,2,1.037,ACTIVE,212.16,347.16,60.007,1449765903,"201051344000417","219011344069620",30.20,12.00,0,336.34,394.35,31.7,28.7,0.243,308214.7,308214.7,10571,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765917,11563.00
12/10/2015 11:45,2,0.920,ACTIVE,211.48,345.06,59.996,1449765903,"274151322000083","219011344069620",29.46,15.00,0,336.64,376.01,27.4,24.5,0.190,583928.7,583928.7,473,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765918,11564.00
12/10/2015 11:45,2,0.971,ACTIVE,212.38,349.86,60.002,1449765903,"274151322000076","219011344069620",30.30,15.30,0,338.44,380.22,29.8,26.9,0.194,620227.7,620227.7,472,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765919,11565.00
12/10/2015 11:45,2,1.023,ACTIVE,212.83,348.96,60.012,1449765903,"201051344000868","219011344069620",30.02,11.70,0,337.84,394.65,31.2,28.2,0.243,299871.6,299871.6,5905,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765920,11566.00
12/10/2015 11:45,2,0.963,ACTIVE,211.48,345.96,60.012,1449765903,"274151322000095","219011344069620",29.88,14.70,0,337.24,378.42,29.2,26.2,0.186,613140.6,613140.6,474,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765921,11567.00
12/10/2015 11:45,2,1.000,ACTIVE,213.06,351.07,60.012,1449765903,"201051344000988","219011344069620",30.47,12.30,0,337.84,396.45,30.8,27.8,0.247,300245.9,300245.9,5905,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765922,11568.00
12/10/2015 11:45,2,1.018,ACTIVE,212.16,346.26,59.991,1449765903,"201051344001025","219011344069620",30.24,12.00,0,336.64,395.25,31.2,28.2,0.239,312160.1,312160.1,10569,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765923,11569.00
12/10/2015 11:45,2,1.018,ACTIVE,213.29,349.56,60.012,1449765903,"201051344000458","219011344069620",30.43,13.00,0,337.24,394.95,31.4,28.4,0.247,310030.6,310030.6,5906,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765923,11570.00
12/10/2015 11:45,2,1.016,ACTIVE,213.96,351.67,60.002,1449765903,"201051344000853","219011344069620",30.28,12.30,0,339.95,396.45,31.1,28.1,0.234,306948.8,306948.8,5908,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765924,11571.00
12/10/2015 11:45,2,0.998,ACTIVE,212.38,347.16,60.049,1449765903,"201051344000685","219011344069620",30.16,11.70,0,336.64,394.05,30.5,27.5,0.243,313780.3,313780.3,10577,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765925,11572.00
12/10/2015 11:45,2,0.979,ACTIVE,212.38,346.56,60.007,1449765903,"201051344000917","219011344069620",30.45,13.30,0,335.74,393.15,30.2,27.2,0.239,311481.1,311481.1,10586,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765926,11573.00
12/10/2015 11:45,2,0.979,ACTIVE,212.38,346.56,60.002,1449765903,"201051344001145","219011344069620",30.63,11.70,0,336.94,394.95,30.4,27.4,0.230,314566.5,314566.5,10591,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765927,11574.00
12/10/2015 11:45,2,1.012,ACTIVE,212.38,346.86,60.012,1449765903,"201051344000651","219011344069620",30.16,11.70,0,337.54,393.15,30.9,27.9,0.234,308621.2,308621.2,10572,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765928,11575.00
12/10/2015 11:45,2,0.891,ACTIVE,211.25,343.55,60.018,1449765903,"274151322000088","219011344069620",29.18,15.30,0,336.34,376.31,26.3,23.5,0.172,567079.1,567079.1,474,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765929,11576.00
12/10/2015 11:45,2,0.629,ACTIVE,212.16,422.90,60.028,1449765903,"274151322000068","219011344069620",39.54,18.70,0,336.64,467.09,25.4,22.6,0.150,475293.4,475293.4,481,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765930,11577.00
12/10/2015 11:45,2,1.010,ACTIVE,211.93,346.26,60.018,1449765903,"201051344001135","219011344069620",30.20,12.00,0,336.34,395.25,30.9,27.9,0.239,305289.9,305289.9,10563,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765931,11578.00
12/10/2015 11:45,2,1.031,ACTIVE,212.83,348.96,60.012,1449765903,"201051344000594","219011344069620",30.38,12.00,0,336.04,394.35,31.8,28.7,0.234,311205.9,311205.9,5907,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765932,11579.00
12/10/2015 11:45,2,1.004,ACTIVE,212.16,345.96,60.007,1449765903,"201051344001203","219011344069620",30.26,12.00,0,336.94,393.75,30.8,27.8,0.234,311546.8,311546.8,10573,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765933,11580.00
12/10/2015 11:45,2,0.914,ACTIVE,211.48,346.26,60.049,1449765903,"274151322000054","219011344069620",29.48,15.50,0,336.64,377.82,27.3,24.4,0.177,579161.3,579161.3,472,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765934,11581.00
12/10/2015 11:45,2,1.018,ACTIVE,213.51,349.26,60.018,1449765903,"201051344000867","219011344069620",30.26,12.70,0,338.14,393.75,31.2,28.2,0.234,300329.0,300329.0,5904,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765935,11582.00
12/10/2015 11:45,2,1.020,ACTIVE,211.93,346.56,60.012,1449765903,"201051344001093","219011344069620",30.22,12.70,0,335.74,392.55,31.2,28.2,0.225,309619.1,309619.1,10587,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765936,11583.00
12/10/2015 11:45,2,0.975,ACTIVE,213.29,349.86,60.007,1449765903,"201051344000900","219011344069620",30.24,11.70,0,337.24,394.65,29.9,26.9,0.234,313406.7,313406.7,5914,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765937,11584.00
12/10/2015 11:45,2,1.018,ACTIVE,213.51,349.86,60.039,1449765903,"201051344000648","219011344069620",30.30,11.30,0,337.54,394.65,31.3,28.3,0.239,307118.6,307118.6,5901,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765938,11585.00
12/10/2015 11:45,2,1.018,ACTIVE,213.51,350.17,60.018,1449765903,"201051344000569","219011344069620",30.26,12.30,0,338.74,394.65,31.2,28.2,0.239,314724.5,314724.5,5905,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765939,11586.00
12/10/2015 11:45,2,1.004,ACTIVE,213.51,349.56,59.991,1449765903,"201051344000983","219011344069620",30.67,12.70,0,337.84,394.65,31.2,28.2,0.243,310048.6,310048.6,5906,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765939,11587.00
12/10/2015 11:45,2,1.004,ACTIVE,213.06,349.26,59.991,1449765903,"201051344001158","219011344069620",30.18,11.70,0,338.14,395.55,30.7,27.7,0.243,305606.0,305606.0,5904,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765940,11588.00
12/10/2015 11:45,2,0.994,ACTIVE,213.74,351.07,60.007,1449765903,"201051344000576","219011344069620",30.71,11.70,0,336.04,394.95,30.9,27.9,0.234,307581.2,307581.2,5908,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765941,11589.00
12/10/2015 11:45,2,0.906,ACTIVE,211.93,347.46,60.007,1449765903,"274151322000087","219011344069620",29.24,16.70,0,336.64,375.41,26.8,24.0,0.172,554650.6,554650.6,480,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449765942,11590.00
12/10/2015 12:00,2,0.912,ACTIVE,214.87,351.07,59.991,1449766805,"201051344000645","219011344069620",30.04,12.30,0,337.84,366.70,27.8,24.9,0.199,308352.5,308352.5,5910,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766806,11591.00
12/10/2015 12:00,2,0.811,ACTIVE,213.06,346.86,59.975,1449766805,"274151322000085","219011344069620",29.46,15.30,0,333.63,354.67,24.2,21.4,0.155,581874.4,581874.4,473,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766807,11592.00
12/10/2015 12:00,2,0.910,ACTIVE,214.87,352.27,59.986,1449766805,"201051344000633","219011344069620",30.28,11.70,0,337.54,368.20,27.9,25.0,0.217,301195.6,301195.6,5910,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766808,11593.00
12/10/2015 12:00,2,0.920,ACTIVE,214.64,350.47,59.986,1449766805,"201051344000469","219011344069620",30.28,11.30,0,337.54,364.59,28.3,25.4,0.221,302098.0,302098.0,5915,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766809,11594.00
12/10/2015 12:00,2,0.898,ACTIVE,213.51,348.66,59.986,1449766805,"201051344000646","219011344069620",30.22,12.30,0,333.93,360.69,27.5,24.6,0.208,307053.6,307053.6,10565,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766810,11595.00
12/10/2015 12:00,2,0.836,ACTIVE,212.83,345.96,59.991,1449766805,"274151322000052","219011344069620",29.62,15.50,0,333.63,355.28,25.1,22.3,0.155,589459.6,589459.6,474,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766811,11596.00
12/10/2015 12:00,2,0.924,ACTIVE,214.19,348.96,60.002,1449766805,"201051344000585","219011344069620",30.42,12.70,0,334.54,361.59,28.5,25.6,0.208,311668.6,311668.6,10573,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766812,11597.00
12/10/2015 12:00,2,0.885,ACTIVE,213.74,347.46,59.996,1449766805,"201051344001230","219011344069620",29.94,12.00,0,333.63,359.48,26.9,24.0,0.199,310164.1,310164.1,10595,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766813,11598.00
12/10/2015 12:00,2,0.902,ACTIVE,214.19,349.56,59.996,1449766805,"201051344000582","219011344069620",30.02,12.30,0,334.84,360.99,27.5,24.6,0.199,304954.5,304954.5,10568,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766814,11599.00
12/10/2015 12:00,2,0.918,ACTIVE,213.51,348.06,60.049,1449766805,"201051344000955","219011344069620",30.55,12.30,0,333.33,359.78,28.4,25.5,0.217,313770.9,313770.9,10564,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766815,11600.00
12/10/2015 12:00,2,0.547,ACTIVE,213.06,417.19,59.996,1449766805,"274151322000094","219011344069620",39.38,17.80,0,338.14,440.94,21.9,19.2,0.141,475370.5,475370.5,483,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766816,11601.00
12/10/2015 12:00,2,0.936,ACTIVE,214.64,350.17,59.975,1449766805,"201051344000579","219011344069620",30.65,12.30,0,336.64,364.59,29.1,26.1,0.212,315697.8,315697.8,5908,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766817,11602.00
12/10/2015 12:00,2,0.928,ACTIVE,213.74,348.06,59.986,1449766805,"201051344000890","219011344069620",30.59,12.30,0,333.63,360.69,28.8,25.9,0.203,312379.0,312379.0,10574,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766818,11603.00
12/10/2015 12:00,2,0.910,ACTIVE,213.96,348.96,60.012,1449766805,"201051344000438","219011344069620",30.73,11.70,0,335.14,361.59,28.4,25.4,0.212,314084.0,314084.0,10569,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766819,11604.00
12/10/2015 12:00,2,0.922,ACTIVE,213.96,348.66,60.018,1449766805,"201051344000417","219011344069620",30.57,12.30,0,334.24,360.99,28.6,25.7,0.208,308220.5,308220.5,10572,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766819,11605.00
12/10/2015 12:00,2,0.826,ACTIVE,213.51,344.76,60.007,1449766805,"274151322000083","219011344069620",29.36,15.30,0,334.84,354.97,24.6,21.8,0.159,583933.4,583933.4,474,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766820,11606.00
12/10/2015 12:00,2,0.875,ACTIVE,213.96,350.47,60.002,1449766805,"274151322000076","219011344069620",30.12,15.30,0,335.14,356.18,26.7,23.9,0.172,620232.8,620232.8,473,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766821,11607.00
12/10/2015 12:00,2,0.916,ACTIVE,214.64,349.86,60.007,1449766805,"201051344000868","219011344069620",30.40,11.30,0,337.24,363.69,28.2,25.3,0.221,299877.2,299877.2,5906,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766822,11608.00
12/10/2015 12:00,2,0.861,ACTIVE,213.29,345.06,60.002,1449766805,"274151322000095","219011344069620",29.98,15.00,0,333.63,355.28,26.2,23.3,0.177,613145.6,613145.6,475,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766823,11609.00
12/10/2015 12:00,2,0.916,ACTIVE,214.64,352.57,60.028,1449766805,"201051344000988","219011344069620",30.06,12.00,0,337.24,366.70,28.0,25.1,0.221,300251.4,300251.4,5906,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766824,11610.00
12/10/2015 12:00,2,0.924,ACTIVE,213.74,348.06,59.996,1449766805,"201051344001025","219011344069620",30.24,12.00,0,333.93,361.29,28.4,25.5,0.208,312165.7,312165.7,10570,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766825,11611.00
12/10/2015 12:00,2,0.932,ACTIVE,214.87,351.07,59.996,1449766805,"201051344000458","219011344069620",30.08,13.00,0,337.84,363.99,28.4,25.5,0.221,310036.2,310036.2,5907,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766826,11612.00
12/10/2015 12:00,2,0.900,ACTIVE,215.32,352.27,60.018,1449766805,"201051344000853","219011344069620",30.85,12.00,0,338.14,365.19,28.2,25.3,0.212,306954.3,306954.3,5909,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766827,11613.00
12/10/2015 12:00,2,0.893,ACTIVE,214.19,350.17,60.002,1449766805,"201051344000685","219011344069620",30.53,12.00,0,333.63,361.29,27.6,24.7,0.217,313785.7,313785.7,10578,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766828,11614.00
12/10/2015 12:00,2,0.896,ACTIVE,214.19,349.56,59.991,1449766805,"201051344000917","219011344069620",30.06,13.30,0,334.84,361.59,27.3,24.5,0.203,311486.4,311486.4,10587,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766829,11615.00
12/10/2015 12:00,2,0.893,ACTIVE,214.19,349.56,60.007,1449766805,"201051344001145","219011344069620",30.38,12.00,0,335.14,361.29,27.5,24.6,0.208,314571.9,314571.9,10592,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766830,11616.00
