ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 12:00,2,0.920,ACTIVE,213.96,349.26,60.012,1449766805,"201051344000651","219011344069620",30.22,12.00,0,335.74,361.89,28.2,25.3,0.203,308626.7,308626.7,10573,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766831,11617.00
12/10/2015 12:00,2,0.791,ACTIVE,212.83,348.96,59.996,1449766805,"274151322000088","219011344069620",29.60,15.30,0,333.63,354.37,23.8,21.0,0.141,567083.5,567083.5,475,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766832,11618.00
12/10/2015 12:00,2,0.564,ACTIVE,213.74,422.60,59.996,1449766805,"274151322000068","219011344069620",39.80,18.30,0,338.74,441.54,22.7,20.0,0.137,475297.7,475297.7,482,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766833,11619.00
12/10/2015 12:00,2,0.918,ACTIVE,213.96,348.36,60.012,1449766805,"201051344001135","219011344069620",30.28,12.30,0,334.24,360.38,28.2,25.3,0.208,305295.4,305295.4,10564,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766834,11620.00
12/10/2015 12:00,2,0.932,ACTIVE,214.19,351.07,60.007,1449766805,"201051344000594","219011344069620",30.65,12.00,0,336.64,363.99,28.9,26.0,0.212,311211.6,311211.6,5908,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766835,11621.00
12/10/2015 12:00,2,0.908,ACTIVE,214.19,348.06,60.012,1449766805,"201051344001203","219011344069620",30.43,12.30,0,334.24,362.79,28.0,25.1,0.217,311552.2,311552.2,10574,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766835,11622.00
12/10/2015 12:00,2,0.822,ACTIVE,213.29,345.36,60.007,1449766805,"274151322000054","219011344069620",29.74,15.80,0,333.63,354.67,24.8,22.0,0.150,579165.9,579165.9,473,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766836,11623.00
12/10/2015 12:00,2,0.920,ACTIVE,214.87,349.56,60.023,1449766805,"201051344000867","219011344069620",30.61,12.70,0,337.54,363.69,28.5,25.6,0.203,300334.5,300334.5,5905,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766837,11624.00
12/10/2015 12:00,2,0.918,ACTIVE,213.96,348.96,60.002,1449766805,"201051344001093","219011344069620",30.51,13.00,0,334.54,361.89,28.4,25.5,0.203,309624.7,309624.7,10588,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766838,11625.00
12/10/2015 12:00,2,0.889,ACTIVE,214.19,350.77,60.007,1449766805,"201051344000900","219011344069620",30.16,11.70,0,337.24,364.29,27.2,24.3,0.212,313411.9,313411.9,5915,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766839,11626.00
12/10/2015 12:00,2,0.945,ACTIVE,214.41,349.26,59.996,1449766805,"201051344000648","219011344069620",29.90,11.00,0,337.84,364.59,28.7,25.8,0.212,307124.2,307124.2,5902,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766840,11627.00
12/10/2015 12:00,2,0.934,ACTIVE,214.41,351.67,60.012,1449766805,"201051344000569","219011344069620",30.42,12.30,0,338.14,364.29,28.8,25.9,0.221,314730.1,314730.1,5906,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766841,11628.00
12/10/2015 12:00,2,0.918,ACTIVE,214.41,350.47,60.002,1449766805,"201051344000983","219011344069620",30.75,12.30,0,337.54,363.99,28.7,25.7,0.221,310054.2,310054.2,5907,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766842,11629.00
12/10/2015 12:00,2,0.916,ACTIVE,214.41,349.86,60.002,1449766805,"201051344001158","219011344069620",30.30,11.70,0,337.54,364.59,28.1,25.2,0.212,305611.4,305611.4,5905,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766843,11630.00
12/10/2015 12:00,2,0.924,ACTIVE,214.87,351.97,60.012,1449766805,"201051344000576","219011344069620",30.47,11.70,0,338.14,365.80,28.5,25.6,0.212,307586.8,307586.8,5909,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766844,11631.00
12/10/2015 12:00,2,0.816,ACTIVE,213.06,344.76,60.002,1449766805,"274151322000087","219011344069620",29.64,17.00,0,333.03,354.37,24.5,21.7,0.155,554655.2,554655.2,481,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449766844,11632.00
12/10/2015 12:15,2,0.684,ACTIVE,213.74,347.16,59.986,1449767703,"201051344000645","219011344069620",30.02,11.70,0,339.65,364.89,20.9,18.2,0.141,308358.1,308358.1,5911,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767705,11633.00
12/10/2015 12:15,2,0.592,ACTIVE,211.93,345.06,59.986,1449767703,"274151322000085","219011344069620",29.16,15.00,0,334.24,354.67,17.5,14.9,0.102,581879.0,581879.0,474,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767705,11634.00
12/10/2015 12:15,2,0.682,ACTIVE,213.96,348.06,60.018,1449767703,"201051344000633","219011344069620",30.45,11.30,0,339.04,364.89,21.0,18.4,0.150,301201.2,301201.2,5911,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767706,11635.00
12/10/2015 12:15,2,0.701,ACTIVE,213.29,346.26,59.981,1449767703,"201051344000469","219011344069620",30.02,11.00,0,337.84,364.59,21.4,18.7,0.150,302103.7,302103.7,5916,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767707,11636.00
12/10/2015 12:15,2,0.672,ACTIVE,211.70,343.85,59.949,1449767703,"201051344000646","219011344069620",30.38,12.30,0,335.14,362.19,20.7,18.0,0.146,307059.1,307059.1,10566,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767708,11637.00
12/10/2015 12:15,2,0.611,ACTIVE,211.70,343.55,59.981,1449767703,"274151322000052","219011344069620",29.56,15.30,0,332.73,354.97,18.3,15.8,0.115,589464.5,589464.5,475,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767709,11638.00
12/10/2015 12:15,2,0.684,ACTIVE,212.16,344.15,59.981,1449767703,"201051344000585","219011344069620",30.69,12.30,0,336.34,363.99,21.3,18.6,0.141,311674.3,311674.3,10574,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767710,11639.00
12/10/2015 12:15,2,0.656,ACTIVE,211.93,343.25,59.975,1449767703,"201051344001230","219011344069620",30.04,12.00,0,336.04,359.48,20.0,17.4,0.137,310169.4,310169.4,10596,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767711,11640.00
12/10/2015 12:15,2,0.680,ACTIVE,212.61,344.76,59.986,1449767703,"201051344000582","219011344069620",29.80,12.00,0,337.24,363.39,20.5,17.9,0.137,304959.9,304959.9,10569,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767712,11641.00
12/10/2015 12:15,2,0.701,ACTIVE,211.48,342.95,59.986,1449767703,"201051344000955","219011344069620",30.20,12.30,0,335.74,360.99,21.5,18.8,0.150,313776.6,313776.6,10565,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767713,11642.00
12/10/2015 12:15,2,0.395,ACTIVE,211.93,412.68,59.986,1449767703,"274151322000094","219011344069620",39.00,17.50,0,338.14,439.74,15.6,13.1,0.093,475374.6,475374.6,484,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767714,11643.00
12/10/2015 12:15,2,0.711,ACTIVE,213.51,346.86,59.970,1449767703,"201051344000579","219011344069620",30.47,12.00,0,339.04,364.59,21.9,19.3,0.146,315703.7,315703.7,5909,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767715,11644.00
12/10/2015 12:15,2,0.705,ACTIVE,211.70,343.55,59.981,1449767703,"201051344000890","219011344069620",30.26,12.30,0,335.74,361.59,21.7,19.0,0.146,312384.7,312384.7,10575,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767716,11645.00
12/10/2015 12:15,2,0.693,ACTIVE,212.16,343.55,59.938,1449767703,"201051344000438","219011344069620",30.34,12.00,0,337.24,362.19,21.3,18.6,0.146,314089.7,314089.7,10570,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767717,11646.00
12/10/2015 12:15,2,0.717,ACTIVE,212.16,344.15,59.975,1449767703,"201051344000417","219011344069620",30.00,12.30,0,336.34,361.29,21.8,19.1,0.146,308226.2,308226.2,10573,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767718,11647.00
12/10/2015 12:15,2,0.598,ACTIVE,212.16,345.96,59.986,1449767703,"274151322000083","219011344069620",29.16,15.00,0,334.54,355.58,17.7,15.1,0.119,583938.1,583938.1,475,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767719,11648.00
12/10/2015 12:15,2,0.635,ACTIVE,212.61,345.96,59.981,1449767703,"274151322000076","219011344069620",29.90,15.00,0,334.84,355.88,19.2,16.6,0.124,620238.0,620238.0,474,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767719,11649.00
12/10/2015 12:15,2,0.688,ACTIVE,213.06,345.96,60.002,1449767703,"201051344000868","219011344069620",30.12,11.30,0,338.14,365.19,21.0,18.3,0.141,299882.8,299882.8,5907,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767720,11650.00
12/10/2015 12:15,2,0.629,ACTIVE,211.93,346.26,59.975,1449767703,"274151322000095","219011344069620",29.28,14.70,0,333.63,354.97,18.6,16.0,0.115,613150.6,613150.6,476,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767721,11651.00
12/10/2015 12:15,2,0.676,ACTIVE,213.06,348.06,59.981,1449767703,"201051344000988","219011344069620",30.18,11.70,0,338.44,365.49,20.7,18.0,0.155,300256.9,300256.9,5907,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767722,11652.00
12/10/2015 12:15,2,0.693,ACTIVE,211.93,342.65,59.986,1449767703,"201051344001025","219011344069620",29.96,12.00,0,336.64,361.59,21.1,18.4,0.146,312171.3,312171.3,10571,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767723,11653.00
12/10/2015 12:15,2,0.701,ACTIVE,213.29,345.36,59.986,1449767703,"201051344000458","219011344069620",30.12,12.30,0,339.65,364.59,21.4,18.8,0.150,310041.8,310041.8,5908,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767724,11654.00
12/10/2015 12:15,2,0.689,ACTIVE,213.74,347.16,59.996,1449767703,"201051344000853","219011344069620",29.96,11.30,0,339.65,366.10,21.0,18.3,0.146,306959.9,306959.9,5910,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767725,11655.00
12/10/2015 12:15,2,0.674,ACTIVE,212.38,344.45,59.981,1449767703,"201051344000685","219011344069620",29.82,12.00,0,337.24,363.99,20.4,17.8,0.150,313791.1,313791.1,10579,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767726,11656.00
12/10/2015 12:15,2,0.656,ACTIVE,212.16,344.76,59.991,1449767703,"201051344000917","219011344069620",30.24,13.30,0,336.04,361.59,20.2,17.5,0.141,311491.8,311491.8,10588,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767727,11657.00
12/10/2015 12:15,2,0.666,ACTIVE,212.16,344.15,59.981,1449767703,"201051344001145","219011344069620",29.94,11.70,0,337.54,361.89,20.2,17.6,0.141,314577.2,314577.2,10593,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767728,11658.00
12/10/2015 12:15,2,0.688,ACTIVE,212.16,345.06,60.012,1449767703,"201051344000651","219011344069620",29.96,11.70,0,337.24,363.09,20.9,18.2,0.146,308632.2,308632.2,10574,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767728,11659.00
12/10/2015 12:15,2,0.578,ACTIVE,211.48,342.35,59.981,1449767703,"274151322000088","219011344069620",28.69,15.00,0,336.64,354.07,16.8,14.3,0.106,567088.0,567088.0,476,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767729,11660.00
12/10/2015 12:15,2,0.402,ACTIVE,212.61,427.11,59.981,1449767703,"274151322000068","219011344069620",40.41,17.80,0,339.34,441.24,16.6,14.0,0.093,475302.0,475302.0,483,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767730,11661.00
12/10/2015 12:15,2,0.686,ACTIVE,211.70,342.35,59.959,1449767703,"201051344001135","219011344069620",30.12,12.30,0,336.34,361.89,21.0,18.3,0.146,305300.9,305300.9,10565,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767731,11662.00
12/10/2015 12:15,2,0.705,ACTIVE,213.06,346.26,59.959,1449767703,"201051344000594","219011344069620",30.12,11.70,0,337.54,364.59,21.6,18.9,0.155,311217.2,311217.2,5909,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767732,11663.00
12/10/2015 12:15,2,0.682,ACTIVE,212.38,343.55,59.981,1449767703,"201051344001203","219011344069620",29.98,12.00,0,337.24,364.59,20.7,18.1,0.146,311557.7,311557.7,10575,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767734,11664.00
12/10/2015 12:15,2,0.594,ACTIVE,211.93,344.15,59.986,1449767703,"274151322000054","219011344069620",29.36,15.50,0,332.73,354.67,17.7,15.2,0.110,579170.6,579170.6,474,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767735,11665.00
12/10/2015 12:15,2,0.701,ACTIVE,213.51,345.96,60.012,1449767703,"201051344000867","219011344069620",29.64,12.30,0,339.04,363.69,21.1,18.4,0.146,300340.1,300340.1,5906,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767736,11666.00
12/10/2015 12:15,2,0.695,ACTIVE,212.16,343.85,59.949,1449767703,"201051344001093","219011344069620",30.14,12.70,0,336.34,360.99,21.3,18.6,0.137,309630.3,309630.3,10589,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767737,11667.00
12/10/2015 12:15,2,0.643,ACTIVE,213.06,346.86,59.959,1449767703,"201051344000900","219011344069620",30.10,11.00,0,338.14,364.59,19.6,17.0,0.155,313417.1,313417.1,5916,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767738,11668.00
12/10/2015 12:15,2,0.688,ACTIVE,213.29,345.96,59.933,1449767703,"201051344000648","219011344069620",30.71,10.30,0,339.65,364.89,21.4,18.7,0.150,307129.8,307129.8,5903,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767738,11669.00
12/10/2015 12:15,2,0.701,ACTIVE,213.29,346.26,59.981,1449767703,"201051344000569","219011344069620",30.04,12.00,0,339.04,364.29,21.3,18.7,0.150,314735.7,314735.7,5907,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767739,11670.00
12/10/2015 12:15,2,0.688,ACTIVE,213.29,345.96,60.002,1449767703,"201051344000983","219011344069620",30.49,11.70,0,338.44,364.29,21.2,18.6,0.150,310059.8,310059.8,5908,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767740,11671.00
12/10/2015 12:15,2,0.676,ACTIVE,213.51,346.56,59.970,1449767703,"201051344001158","219011344069620",30.16,11.00,0,337.24,366.10,20.7,18.0,0.150,305616.9,305616.9,5906,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767741,11672.00
12/10/2015 12:15,2,0.691,ACTIVE,213.96,348.06,59.949,1449767703,"201051344000576","219011344069620",30.26,11.00,0,339.95,364.89,21.2,18.5,0.150,307592.3,307592.3,5910,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767742,11673.00
12/10/2015 12:15,2,0.605,ACTIVE,211.93,343.85,59.970,1449767703,"274151322000087","219011344069620",28.47,17.00,0,333.93,354.07,17.5,15.0,0.106,554659.7,554659.7,482,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449767743,11674.00
12/10/2015 12:30,2,0.830,ACTIVE,213.29,348.66,59.996,1449768603,"201051344000645","219011344069620",30.43,11.30,0,337.54,360.69,25.6,22.8,0.181,308363.4,308363.4,5912,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768604,11675.00
12/10/2015 12:30,2,0.730,ACTIVE,211.70,346.26,59.986,1449768603,"274151322000085","219011344069620",29.82,14.70,0,333.93,351.97,22.1,19.4,0.137,581883.5,581883.5,475,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768605,11676.00
12/10/2015 12:30,2,0.838,ACTIVE,213.51,349.56,60.023,1449768603,"201051344000633","219011344069620",30.32,11.00,0,337.84,361.89,25.8,22.9,0.194,301206.6,301206.6,5912,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768606,11677.00
12/10/2015 12:30,2,0.850,ACTIVE,213.29,348.66,59.986,1449768603,"201051344000469","219011344069620",30.24,10.70,0,336.64,359.18,26.0,23.2,0.199,302109.1,302109.1,5917,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768607,11678.00
12/10/2015 12:30,2,0.818,ACTIVE,211.48,344.45,59.991,1449768603,"201051344000646","219011344069620",30.63,12.00,0,333.03,355.88,25.4,22.6,0.190,307064.4,307064.4,10567,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768608,11679.00
12/10/2015 12:30,2,0.756,ACTIVE,210.80,341.15,59.981,1449768603,"274151322000052","219011344069620",29.94,14.70,0,333.33,352.57,22.9,20.2,0.141,589469.2,589469.2,476,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768609,11680.00
12/10/2015 12:30,2,0.848,ACTIVE,212.16,345.96,60.007,1449768603,"201051344000585","219011344069620",30.53,12.30,0,334.84,356.18,26.2,23.4,0.190,311679.7,311679.7,10575,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768609,11681.00
12/10/2015 12:30,2,0.807,ACTIVE,211.70,344.15,59.981,1449768603,"201051344001230","219011344069620",30.12,12.00,0,332.73,354.67,24.6,21.9,0.181,310174.5,310174.5,10597,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768610,11682.00
12/10/2015 12:30,2,0.818,ACTIVE,212.38,345.66,59.991,1449768603,"201051344000582","219011344069620",30.28,12.30,0,334.54,356.48,25.2,22.4,0.181,304965.2,304965.2,10570,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768611,11683.00
12/10/2015 12:30,2,0.852,ACTIVE,211.70,344.76,59.996,1449768603,"201051344000955","219011344069620",30.28,12.00,0,332.43,354.97,26.1,23.3,0.194,313782.0,313782.0,10566,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768612,11684.00
12/10/2015 12:30,2,0.492,ACTIVE,211.70,420.50,59.991,1449768603,"274151322000094","219011344069620",39.74,17.30,0,337.84,445.45,19.9,17.2,0.124,475378.6,475378.6,485,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768613,11685.00
12/10/2015 12:30,2,0.854,ACTIVE,213.06,347.76,59.991,1449768603,"201051344000579","219011344069620",30.85,11.70,0,337.84,359.48,26.7,23.8,0.194,315709.3,315709.3,5910,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768614,11686.00
12/10/2015 12:30,2,0.857,ACTIVE,211.70,344.45,60.002,1449768603,"201051344000890","219011344069620",30.30,12.30,0,334.24,355.88,26.4,23.5,0.186,312390.2,312390.2,10576,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768615,11687.00
12/10/2015 12:30,2,0.824,ACTIVE,211.70,344.76,60.002,1449768603,"201051344000438","219011344069620",31.05,12.00,0,334.54,356.48,25.9,23.1,0.190,314095.1,314095.1,10571,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768616,11688.00
12/10/2015 12:30,2,0.863,ACTIVE,211.93,345.66,59.991,1449768603,"201051344000417","219011344069620",30.14,12.30,0,333.93,355.88,26.4,23.5,0.190,308231.7,308231.7,10574,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768617,11689.00
12/10/2015 12:30,2,0.740,ACTIVE,211.48,345.96,59.986,1449768603,"274151322000083","219011344069620",29.64,15.00,0,333.93,352.57,22.2,19.5,0.150,583942.6,583942.6,476,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768618,11690.00
12/10/2015 12:30,2,0.791,ACTIVE,211.93,344.45,59.991,1449768603,"274151322000076","219011344069620",30.20,14.70,0,335.74,353.77,24.2,21.4,0.159,620242.9,620242.9,475,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768618,11691.00
12/10/2015 12:30,2,0.842,ACTIVE,212.83,347.76,59.991,1449768603,"201051344000868","219011344069620",30.16,11.00,0,336.04,358.28,25.8,22.9,0.190,299888.1,299888.1,5908,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768619,11692.00
12/10/2015 12:30,2,0.773,ACTIVE,211.70,345.96,59.981,1449768603,"274151322000095","219011344069620",30.08,14.70,0,333.93,352.87,23.6,20.9,0.155,613155.4,613155.4,477,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768620,11693.00
12/10/2015 12:30,2,0.824,ACTIVE,212.83,349.26,60.012,1449768603,"201051344000988","219011344069620",30.45,11.30,0,336.94,361.29,25.5,22.7,0.199,300262.1,300262.1,5908,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768621,11694.00
12/10/2015 12:30,2,0.842,ACTIVE,211.70,344.45,60.007,1449768603,"201051344001025","219011344069620",30.30,12.00,0,334.54,356.18,25.9,23.0,0.190,312176.7,312176.7,10572,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768622,11695.00
12/10/2015 12:30,2,0.848,ACTIVE,212.61,346.86,59.991,1449768603,"201051344000458","219011344069620",30.40,12.00,0,337.24,358.58,26.1,23.3,0.199,310047.2,310047.2,5909,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768623,11696.00
12/10/2015 12:30,2,0.842,ACTIVE,213.29,348.36,59.996,1449768603,"201051344000853","219011344069620",30.12,11.30,0,338.74,361.29,25.7,22.9,0.194,306965.2,306965.2,5911,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768624,11697.00
12/10/2015 12:30,2,0.820,ACTIVE,211.93,345.96,59.986,1449768603,"201051344000685","219011344069620",30.12,12.00,0,334.24,356.78,25.1,22.3,0.199,313796.3,313796.3,10580,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768625,11698.00
12/10/2015 12:30,2,0.803,ACTIVE,211.93,345.36,60.018,1449768603,"201051344000917","219011344069620",30.40,13.30,0,333.93,356.18,24.7,21.9,0.181,311496.9,311496.9,10589,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768626,11699.00
12/10/2015 12:30,2,0.809,ACTIVE,211.93,345.66,60.002,1449768603,"201051344001145","219011344069620",30.34,11.70,0,335.14,356.18,24.9,22.1,0.186,314582.4,314582.4,10594,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768627,11700.00
12/10/2015 12:30,2,0.832,ACTIVE,211.93,345.66,60.039,1449768603,"201051344000651","219011344069620",30.36,11.70,0,335.14,356.18,25.6,22.8,0.190,308637.5,308637.5,10575,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768628,11701.00
12/10/2015 12:30,2,0.727,ACTIVE,211.03,342.05,59.991,1449768603,"274151322000088","219011344069620",28.86,14.70,0,332.43,351.67,21.2,18.6,0.133,567092.3,567092.3,477,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768628,11702.00
12/10/2015 12:30,2,0.516,ACTIVE,212.16,419.90,59.996,1449768603,"274151322000068","219011344069620",39.54,17.50,0,338.44,441.84,20.7,18.1,0.128,475306.2,475306.2,484,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768630,11703.00
12/10/2015 12:30,2,0.832,ACTIVE,211.48,343.85,60.018,1449768603,"201051344001135","219011344069620",30.26,12.00,0,333.33,355.58,25.6,22.8,0.190,305306.2,305306.2,10566,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768631,11704.00
12/10/2015 12:30,2,0.857,ACTIVE,212.38,347.76,59.996,1449768603,"201051344000594","219011344069620",30.30,11.70,0,336.34,358.58,26.3,23.4,0.194,311222.7,311222.7,5910,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768632,11705.00
12/10/2015 12:30,2,0.824,ACTIVE,211.93,344.76,60.002,1449768603,"201051344001203","219011344069620",30.26,12.00,0,334.84,357.08,25.3,22.5,0.190,311563.0,311563.0,10576,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768633,11706.00
12/10/2015 12:30,2,0.750,ACTIVE,211.25,342.95,59.970,1449768603,"274151322000054","219011344069620",29.18,15.30,0,333.33,352.57,22.1,19.4,0.137,579175.1,579175.1,475,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768633,11707.00
12/10/2015 12:30,2,0.838,ACTIVE,213.06,346.86,60.002,1449768603,"201051344000867","219011344069620",30.32,12.00,0,336.34,357.98,25.8,22.9,0.186,300345.4,300345.4,5907,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768634,11708.00
12/10/2015 12:30,2,0.840,ACTIVE,211.93,345.36,60.034,1449768603,"201051344001093","219011344069620",30.30,12.70,0,334.54,356.18,25.8,23.0,0.177,309635.7,309635.7,10590,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768635,11709.00
12/10/2015 12:30,2,0.789,ACTIVE,212.61,347.76,59.965,1449768603,"201051344000900","219011344069620",30.40,11.00,0,336.34,358.88,24.4,21.6,0.190,313422.1,313422.1,5917,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768636,11710.00
12/10/2015 12:30,2,0.840,ACTIVE,213.06,347.46,59.986,1449768603,"201051344000648","219011344069620",30.61,10.00,0,336.94,359.48,26.1,23.2,0.190,307135.2,307135.2,5904,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768637,11711.00
12/10/2015 12:30,2,0.836,ACTIVE,213.06,348.36,60.018,1449768603,"201051344000569","219011344069620",30.69,11.70,0,337.24,359.18,26.0,23.2,0.190,314741.1,314741.1,5908,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768638,11712.00
12/10/2015 12:30,2,0.830,ACTIVE,212.83,347.16,59.996,1449768603,"201051344000983","219011344069620",30.75,11.30,0,336.34,358.58,25.9,23.0,0.190,310065.2,310065.2,5909,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768639,11713.00
12/10/2015 12:30,2,0.826,ACTIVE,213.06,347.76,59.991,1449768603,"201051344001158","219011344069620",30.24,11.00,0,337.24,358.88,25.4,22.5,0.190,305622.1,305622.1,5907,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768640,11714.00
12/10/2015 12:30,2,0.846,ACTIVE,213.51,348.96,60.023,1449768603,"201051344000576","219011344069620",30.14,10.70,0,338.74,360.99,25.8,23.0,0.186,307597.7,307597.7,5911,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768641,11715.00
12/10/2015 12:30,2,0.738,ACTIVE,211.70,346.56,59.996,1449768603,"274151322000087","219011344069620",29.22,17.00,0,333.03,351.97,21.9,19.2,0.137,554664.2,554664.2,483,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449768642,11716.00
12/10/2015 12:45,2,1.139,ACTIVE,213.29,351.37,59.970,1449769503,"201051344000645","219011344069620",30.42,11.30,0,337.84,366.70,35.1,32.0,0.265,308370.3,308370.3,5913,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769504,11717.00
12/10/2015 12:45,2,1.023,ACTIVE,211.25,349.56,59.933,1449769503,"274151322000085","219011344069620",29.94,14.70,0,336.64,355.88,31.0,28.0,0.203,581889.5,581889.5,476,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769505,11718.00
12/10/2015 12:45,2,1.131,ACTIVE,213.51,352.87,59.970,1449769503,"201051344000633","219011344069620",30.73,11.00,0,337.84,368.80,35.2,32.0,0.287,301213.5,301213.5,5913,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769506,11719.00
12/10/2015 12:45,2,1.150,ACTIVE,213.29,351.07,59.949,1449769503,"201051344000469","219011344069620",30.43,10.70,0,337.54,365.49,35.5,32.3,0.278,302116.0,302116.0,5918,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769507,11720.00
12/10/2015 12:45,2,1.111,ACTIVE,211.25,347.76,59.975,1449769503,"201051344000646","219011344069620",30.75,12.00,0,333.63,361.89,34.7,31.5,0.278,307071.2,307071.2,10568,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769508,11721.00
12/10/2015 12:45,2,1.051,ACTIVE,211.03,342.35,59.970,1449769503,"274151322000052","219011344069620",30.04,14.70,0,336.04,356.18,31.9,28.9,0.208,589475.4,589475.4,477,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769509,11722.00
12/10/2015 12:45,2,1.146,ACTIVE,212.16,348.36,59.959,1449769503,"201051344000585","219011344069620",30.63,12.30,0,335.14,362.19,35.6,32.5,0.278,311686.8,311686.8,10576,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769510,11723.00
12/10/2015 12:45,2,1.094,ACTIVE,211.70,346.56,59.954,1449769503,"201051344001230","219011344069620",30.77,12.00,0,333.03,360.69,34.1,31.0,0.265,310181.1,310181.1,10598,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769511,11724.00
12/10/2015 12:45,2,1.113,ACTIVE,212.38,348.66,59.981,1449769503,"201051344000582","219011344069620",30.47,12.30,0,334.84,362.49,34.5,31.3,0.261,304971.9,304971.9,10571,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769512,11725.00
12/10/2015 12:45,2,1.125,ACTIVE,211.48,347.16,59.965,1449769503,"201051344000955","219011344069620",31.01,12.00,0,332.73,360.99,35.3,32.2,0.270,313789.0,313789.0,10567,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769513,11726.00
12/10/2015 12:45,2,0.633,ACTIVE,211.48,441.54,59.944,1449769503,"274151322000094","219011344069620",41.93,17.50,0,335.44,450.26,26.9,24.1,0.177,475383.9,475383.9,486,0,0,0,L,1151911521,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769513,11727.00
12/10/2015 12:45,2,1.158,ACTIVE,213.51,351.67,59.975,1449769503,"201051344000579","219011344069620",30.79,11.30,0,336.94,366.70,36.1,32.9,0.278,315716.4,315716.4,5911,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769515,11728.00
12/10/2015 12:45,2,1.158,ACTIVE,211.25,346.56,59.959,1449769503,"201051344000890","219011344069620",30.55,12.30,0,334.54,361.59,35.8,32.6,0.265,312397.2,312397.2,10577,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769516,11729.00
12/10/2015 12:45,2,1.141,ACTIVE,211.70,348.36,60.028,1449769503,"201051344000438","219011344069620",30.65,11.70,0,333.93,362.49,35.4,32.3,0.274,314102.0,314102.0,10572,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769516,11730.00
12/10/2015 12:45,2,1.156,ACTIVE,211.70,347.46,59.928,1449769503,"201051344000417","219011344069620",30.45,12.30,0,333.63,361.29,35.7,32.5,0.278,308238.8,308238.8,10575,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769517,11731.00
12/10/2015 12:45,2,1.043,ACTIVE,211.48,344.15,59.970,1449769503,"274151322000083","219011344069620",29.56,15.00,0,336.64,356.18,31.2,28.2,0.208,583948.7,583948.7,477,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769518,11732.00
12/10/2015 12:45,2,1.098,ACTIVE,211.70,344.45,59.965,1449769503,"274151322000076","219011344069620",30.55,14.70,0,336.64,357.38,34.0,30.9,0.234,620249.5,620249.5,476,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769519,11733.00
12/10/2015 12:45,2,1.148,ACTIVE,213.06,350.47,59.981,1449769503,"201051344000868","219011344069620",30.38,11.00,0,336.34,364.59,35.4,32.2,0.274,299895.0,299895.0,5909,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769520,11734.00
12/10/2015 12:45,2,1.088,ACTIVE,211.25,344.45,59.981,1449769503,"274151322000095","219011344069620",30.24,14.70,0,336.34,356.48,33.4,30.3,0.217,613161.9,613161.9,478,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769521,11735.00
12/10/2015 12:45,2,1.135,ACTIVE,213.06,351.67,59.981,1449769503,"201051344000988","219011344069620",30.55,11.30,0,336.34,368.50,35.2,32.0,0.278,300269.0,300269.0,5909,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769522,11736.00
12/10/2015 12:45,2,1.152,ACTIVE,211.48,346.86,59.975,1449769503,"201051344001025","219011344069620",30.32,11.70,0,334.84,362.19,35.4,32.2,0.274,312183.6,312183.6,10573,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769523,11737.00
12/10/2015 12:45,2,1.146,ACTIVE,213.29,351.07,59.986,1449769503,"201051344000458","219011344069620",30.51,12.30,0,336.34,365.80,35.5,32.3,0.283,310054.2,310054.2,5910,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769524,11738.00
12/10/2015 12:45,2,1.145,ACTIVE,213.74,352.57,60.039,1449769503,"201051344000853","219011344069620",30.57,11.30,0,337.84,368.50,35.5,32.3,0.283,306972.2,306972.2,5912,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769525,11739.00
12/10/2015 12:45,2,1.119,ACTIVE,211.70,348.06,59.975,1449769503,"201051344000685","219011344069620",30.45,11.70,0,334.24,362.19,34.6,31.4,0.287,313803.1,313803.1,10581,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769526,11740.00
12/10/2015 12:45,2,1.098,ACTIVE,211.70,347.76,59.970,1449769503,"201051344000917","219011344069620",30.79,13.30,0,333.63,361.89,34.3,31.1,0.261,311503.6,311503.6,10590,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769526,11741.00
12/10/2015 12:45,2,1.113,ACTIVE,211.70,347.16,59.991,1449769503,"201051344001145","219011344069620",30.61,11.70,0,335.44,362.19,34.5,31.4,0.270,314589.1,314589.1,10595,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769527,11742.00
12/10/2015 12:45,2,1.146,ACTIVE,211.93,348.06,59.954,1449769503,"201051344000651","219011344069620",30.20,11.70,0,334.84,362.49,35.1,31.9,0.278,308644.4,308644.4,10576,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769528,11743.00
12/10/2015 12:45,2,0.998,ACTIVE,211.03,343.25,59.981,1449769503,"274151322000088","219011344069620",29.84,14.70,0,336.34,354.97,30.2,27.2,0.186,567098.1,567098.1,478,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769529,11744.00
12/10/2015 12:45,2,0.703,ACTIVE,211.70,433.42,59.970,1449769503,"274151322000068","219011344069620",40.49,17.50,0,335.14,452.36,29.1,26.1,0.190,475311.7,475311.7,485,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769530,11745.00
12/10/2015 12:45,2,1.127,ACTIVE,211.25,346.56,59.970,1449769503,"201051344001135","219011344069620",30.63,12.00,0,333.63,361.29,35.0,31.8,0.278,305313.1,305313.1,10567,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769531,11746.00
12/10/2015 12:45,2,1.156,ACTIVE,212.38,349.56,59.975,1449769503,"201051344000594","219011344069620",30.71,11.70,0,335.74,364.59,36.0,32.8,0.274,311229.8,311229.8,5911,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769533,11747.00
12/10/2015 12:45,2,1.133,ACTIVE,211.93,347.46,59.970,1449769503,"201051344001203","219011344069620",30.36,12.00,0,334.84,363.09,34.9,31.7,0.278,311569.8,311569.8,10577,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769533,11748.00
12/10/2015 12:45,2,1.025,ACTIVE,211.25,343.25,59.986,1449769503,"274151322000054","219011344069620",30.08,15.30,0,336.34,355.88,31.3,28.3,0.212,579181.2,579181.2,476,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769534,11749.00
12/10/2015 12:45,2,1.131,ACTIVE,213.29,350.17,60.002,1449769503,"201051344000867","219011344069620",30.77,12.00,0,336.94,364.59,35.3,32.1,0.270,300352.4,300352.4,5908,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769535,11750.00
12/10/2015 12:45,2,1.146,ACTIVE,211.70,347.46,59.954,1449769503,"201051344001093","219011344069620",30.45,12.70,0,334.84,361.59,35.4,32.2,0.270,309642.6,309642.6,10591,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769537,11751.00
12/10/2015 12:45,2,1.158,ACTIVE,213.29,350.17,59.991,1449769503,"201051344000648","219011344069620",30.26,10.00,0,336.94,366.70,35.5,32.3,0.274,307142.3,307142.3,5905,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769539,11752.00
12/10/2015 12:45,2,1.143,ACTIVE,213.29,351.07,59.975,1449769503,"201051344000569","219011344069620",30.71,11.30,0,337.54,366.40,35.5,32.4,0.278,314748.1,314748.1,5909,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769540,11753.00
12/10/2015 12:45,2,1.133,ACTIVE,213.06,350.77,59.922,1449769503,"201051344000983","219011344069620",30.87,11.70,0,337.24,365.49,35.5,32.3,0.283,310072.2,310072.2,5910,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769541,11754.00
12/10/2015 12:45,2,1.127,ACTIVE,213.29,350.77,59.986,1449769503,"201051344001158","219011344069620",30.63,11.00,0,336.94,367.00,35.0,31.8,0.278,305629.0,305629.0,5908,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769542,11755.00
12/10/2015 12:45,2,1.131,ACTIVE,213.51,351.67,60.012,1449769503,"201051344000576","219011344069620",30.87,10.70,0,338.14,367.90,35.4,32.2,0.270,307604.7,307604.7,5912,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769542,11756.00
12/10/2015 12:45,2,1.025,ACTIVE,211.25,342.35,59.928,1449769503,"274151322000087","219011344069620",29.70,17.30,0,335.74,355.28,30.9,27.9,0.190,554670.1,554670.1,484,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769543,11757.00
12/10/2015 12:45,2,1.105,ACTIVE,213.06,351.67,59.975,1449769503,"201051344000900","219011344069620",30.45,11.00,0,336.34,367.60,34.1,31.0,0.274,313428.8,313428.8,5918,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449769544,11758.00
12/10/2015 13:00,2,0.965,ACTIVE,213.51,348.36,59.996,1449770403,"201051344000645","219011344069620",30.04,11.70,0,338.44,368.50,29.4,26.4,0.221,308377.8,308377.8,5914,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770404,11759.00
12/10/2015 13:00,2,0.855,ACTIVE,211.48,342.35,60.007,1449770403,"274151322000085","219011344069620",29.50,15.00,0,334.24,356.18,25.6,22.8,0.155,581896.0,581896.0,477,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770405,11760.00
