ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 13:00,2,0.953,ACTIVE,213.06,349.26,59.996,1449770403,"201051344000633","219011344069620",30.59,11.30,0,338.14,369.70,29.6,26.6,0.225,301221.0,301221.0,5914,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770406,11761.00
12/10/2015 13:00,2,0.973,ACTIVE,213.06,348.36,59.991,1449770403,"201051344000469","219011344069620",30.26,11.00,0,336.94,367.60,29.9,26.9,0.234,302123.6,302123.6,5919,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770407,11762.00
12/10/2015 13:00,2,1.006,ACTIVE,211.25,345.66,59.996,1449770403,"201051344000646","219011344069620",21.15,12.30,0,333.63,363.39,21.6,18.9,0.137,307078.5,307078.5,10569,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770408,11763.00
12/10/2015 13:00,2,0.881,ACTIVE,211.48,344.45,59.996,1449770403,"274151322000052","219011344069620",29.60,15.00,0,333.63,356.78,26.4,23.6,0.168,589482.1,589482.1,478,0,0,0,L,1151911521,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770409,11764.00
12/10/2015 13:00,2,0.979,ACTIVE,211.93,346.56,59.965,1449770403,"201051344000585","219011344069620",30.22,12.30,0,335.14,364.59,30.0,27.0,0.230,311694.3,311694.3,10577,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770410,11765.00
12/10/2015 13:00,2,0.926,ACTIVE,211.70,345.06,60.023,1449770403,"201051344001230","219011344069620",30.42,12.00,0,333.63,363.09,28.5,25.6,0.217,310188.4,310188.4,10599,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770410,11766.00
12/10/2015 13:00,2,0.939,ACTIVE,211.93,346.56,60.012,1449770403,"201051344000582","219011344069620",30.20,12.30,0,334.84,364.29,28.8,25.8,0.217,304979.2,304979.2,10572,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770411,11767.00
12/10/2015 13:00,2,0.973,ACTIVE,211.03,345.06,59.965,1449770403,"201051344000955","219011344069620",30.18,12.30,0,333.63,362.49,29.8,26.8,0.225,313796.5,313796.5,10568,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770412,11768.00
12/10/2015 13:00,2,0.557,ACTIVE,211.48,428.31,60.002,1449770403,"274151322000094","219011344069620",40.55,17.50,0,334.84,451.76,22.9,20.2,0.141,475389.7,475389.7,487,0,0,0,L,1151911521,0,120.65,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770413,11769.00
12/10/2015 13:00,2,0.975,ACTIVE,213.06,348.66,60.002,1449770403,"201051344000579","219011344069620",30.71,12.00,0,338.14,367.90,30.4,27.4,0.225,315724.1,315724.1,5912,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770414,11770.00
12/10/2015 13:00,2,0.979,ACTIVE,211.48,344.76,60.007,1449770403,"201051344000890","219011344069620",30.30,12.30,0,333.33,363.39,30.1,27.1,0.217,312404.9,312404.9,10578,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770415,11771.00
12/10/2015 13:00,2,0.953,ACTIVE,211.48,345.66,60.002,1449770403,"201051344000438","219011344069620",30.69,11.70,0,334.54,363.69,29.6,26.7,0.225,314109.6,314109.6,10573,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770416,11772.00
12/10/2015 13:00,2,0.975,ACTIVE,211.48,345.36,60.002,1449770403,"201051344000417","219011344069620",30.30,12.30,0,334.54,363.39,29.9,27.0,0.225,308246.3,308246.3,10576,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770417,11773.00
12/10/2015 13:00,2,0.861,ACTIVE,211.70,348.66,60.044,1449770403,"274151322000083","219011344069620",29.40,15.00,0,334.54,356.48,25.7,22.9,0.172,583955.2,583955.2,478,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770418,11774.00
12/10/2015 13:00,2,0.916,ACTIVE,211.93,342.65,59.991,1449770403,"274151322000076","219011344069620",30.08,14.70,0,336.94,357.68,27.9,25.0,0.190,620256.7,620256.7,477,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770419,11775.00
12/10/2015 13:00,2,0.959,ACTIVE,213.06,348.36,60.012,1449770403,"201051344000868","219011344069620",30.26,11.30,0,336.34,366.10,29.4,26.5,0.217,299902.5,299902.5,5910,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770419,11776.00
12/10/2015 13:00,2,0.895,ACTIVE,211.70,343.55,59.996,1449770403,"274151322000095","219011344069620",30.14,15.00,0,335.74,356.78,27.3,24.5,0.186,613168.9,613168.9,479,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770420,11777.00
12/10/2015 13:00,2,0.961,ACTIVE,212.83,349.56,60.002,1449770403,"201051344000988","219011344069620",29.96,12.00,0,336.94,368.80,29.2,26.2,0.230,300276.5,300276.5,5910,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770421,11778.00
12/10/2015 13:00,2,0.967,ACTIVE,211.25,344.45,60.007,1449770403,"201051344001025","219011344069620",30.08,12.00,0,334.54,363.69,29.5,26.5,0.225,312191.1,312191.1,10574,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770422,11779.00
12/10/2015 13:00,2,0.963,ACTIVE,212.83,347.46,59.996,1449770403,"201051344000458","219011344069620",30.38,12.30,0,338.14,367.00,29.7,26.7,0.230,310061.7,310061.7,5911,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770423,11780.00
12/10/2015 13:00,2,0.959,ACTIVE,213.74,349.86,60.012,1449770403,"201051344000853","219011344069620",30.24,11.70,0,338.44,369.40,29.4,26.4,0.221,306979.6,306979.6,5913,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770424,11781.00
12/10/2015 13:00,2,0.943,ACTIVE,211.70,345.96,60.012,1449770403,"201051344000685","219011344069620",30.06,12.00,0,333.63,363.39,28.8,25.8,0.230,313810.3,313810.3,10582,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770425,11782.00
12/10/2015 13:00,2,0.930,ACTIVE,211.70,345.96,60.007,1449770403,"201051344000917","219011344069620",30.28,13.70,0,333.93,363.39,28.5,25.6,0.221,311510.8,311510.8,10591,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770426,11783.00
12/10/2015 13:00,2,0.934,ACTIVE,211.48,345.96,60.007,1449770403,"201051344001145","219011344069620",30.26,11.70,0,334.54,364.59,28.7,25.7,0.221,314596.4,314596.4,10596,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770427,11784.00
12/10/2015 13:00,2,0.949,ACTIVE,211.48,345.96,60.002,1449770403,"201051344000651","219011344069620",30.30,12.00,0,333.93,363.69,29.2,26.2,0.212,308651.8,308651.8,10577,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770428,11785.00
12/10/2015 13:00,2,0.828,ACTIVE,211.25,347.16,59.996,1449770403,"274151322000088","219011344069620",29.22,14.70,0,333.33,355.58,24.5,21.7,0.141,567104.3,567104.3,479,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770429,11786.00
12/10/2015 13:00,2,0.584,ACTIVE,212.16,427.71,59.996,1449770403,"274151322000068","219011344069620",40.18,17.80,0,334.54,451.46,23.8,21.0,0.141,475317.7,475317.7,486,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770430,11787.00
12/10/2015 13:00,2,0.943,ACTIVE,211.03,344.15,60.002,1449770403,"201051344001135","219011344069620",30.36,12.70,0,333.03,363.69,29.1,26.1,0.225,305320.5,305320.5,10568,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770431,11788.00
12/10/2015 13:00,2,0.967,ACTIVE,212.38,347.16,59.996,1449770403,"201051344000594","219011344069620",30.51,11.70,0,336.34,367.00,30.0,27.0,0.225,311237.4,311237.4,5912,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770432,11789.00
12/10/2015 13:00,2,0.936,ACTIVE,211.48,345.06,59.991,1449770403,"201051344001203","219011344069620",30.43,12.30,0,333.63,363.99,28.9,26.0,0.225,311577.1,311577.1,10578,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770433,11790.00
12/10/2015 13:00,2,0.852,ACTIVE,211.48,346.86,60.007,1449770403,"274151322000054","219011344069620",29.48,15.30,0,333.33,356.18,25.4,22.6,0.164,579187.6,579187.6,477,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770434,11791.00
12/10/2015 13:00,2,0.953,ACTIVE,213.29,348.06,60.012,1449770403,"201051344000867","219011344069620",30.30,12.00,0,337.54,367.00,29.3,26.3,0.217,300359.8,300359.8,5909,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770435,11792.00
12/10/2015 13:00,2,0.957,ACTIVE,211.48,344.76,60.007,1449770403,"201051344001093","219011344069620",30.34,13.00,0,333.63,362.79,29.4,26.5,0.212,309650.1,309650.1,10592,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770436,11793.00
12/10/2015 13:00,2,0.906,ACTIVE,213.06,348.66,59.991,1449770403,"201051344000900","219011344069620",30.43,11.30,0,336.94,366.70,27.9,25.0,0.221,313435.9,313435.9,5919,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770437,11794.00
12/10/2015 13:00,2,0.957,ACTIVE,213.29,348.36,60.012,1449770403,"201051344000648","219011344069620",30.42,10.30,0,337.84,367.00,29.5,26.6,0.221,307149.7,307149.7,5906,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770438,11795.00
12/10/2015 13:00,2,0.963,ACTIVE,213.29,348.66,60.023,1449770403,"201051344000569","219011344069620",30.28,12.00,0,337.54,367.00,29.6,26.6,0.225,314755.6,314755.6,5910,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770439,11796.00
12/10/2015 13:00,2,0.947,ACTIVE,213.06,348.66,60.012,1449770403,"201051344000983","219011344069620",30.55,11.70,0,336.94,367.00,29.4,26.4,0.225,310079.6,310079.6,5911,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770440,11797.00
12/10/2015 13:00,2,0.932,ACTIVE,213.29,348.66,60.007,1449770403,"201051344001158","219011344069620",30.47,11.30,0,337.84,367.90,28.8,25.9,0.225,305636.3,305636.3,5909,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770440,11798.00
12/10/2015 13:00,2,0.949,ACTIVE,213.74,349.56,60.012,1449770403,"201051344000576","219011344069620",30.42,11.30,0,337.84,368.80,29.3,26.3,0.221,307612.1,307612.1,5913,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770441,11799.00
12/10/2015 13:00,2,0.848,ACTIVE,211.70,347.76,59.991,1449770403,"274151322000087","219011344069620",29.20,17.50,0,332.73,355.58,25.1,22.3,0.150,554676.5,554676.5,485,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449770442,11800.00
12/10/2015 13:15,2,0.717,ACTIVE,212.83,345.96,59.975,1449771303,"201051344000645","219011344069620",30.12,12.00,0,337.54,362.79,21.9,19.3,0.155,308383.5,308383.5,5915,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771304,11801.00
12/10/2015 13:15,2,0.629,ACTIVE,211.48,343.55,59.944,1449771303,"274151322000085","219011344069620",28.90,15.30,0,332.73,353.47,18.4,15.9,0.115,581900.8,581900.8,478,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771305,11802.00
12/10/2015 13:15,2,0.721,ACTIVE,213.06,347.76,59.949,1449771303,"201051344000633","219011344069620",30.20,11.70,0,335.74,363.99,22.1,19.4,0.164,301226.8,301226.8,5915,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771306,11803.00
12/10/2015 13:15,2,0.732,ACTIVE,212.61,345.96,59.949,1449771303,"201051344000469","219011344069620",30.10,11.30,0,335.14,362.79,22.4,19.7,0.150,302129.5,302129.5,5920,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771307,11804.00
12/10/2015 13:15,2,0.723,ACTIVE,211.25,342.95,59.933,1449771303,"201051344000646","219011344069620",29.72,12.30,0,333.33,357.38,21.8,19.1,0.155,307084.2,307084.2,10570,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771308,11805.00
12/10/2015 13:15,2,0.654,ACTIVE,211.03,344.15,59.938,1449771303,"274151322000052","219011344069620",29.12,15.30,0,332.43,353.77,19.3,16.7,0.110,589487.2,589487.2,479,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771308,11806.00
12/10/2015 13:15,2,0.725,ACTIVE,211.48,343.85,59.949,1449771303,"201051344000585","219011344069620",30.47,12.70,0,333.93,359.48,22.4,19.7,0.155,311700.2,311700.2,10578,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771309,11807.00
12/10/2015 13:15,2,0.695,ACTIVE,211.48,342.65,59.954,1449771303,"201051344001230","219011344069620",29.88,11.70,0,333.03,358.28,21.1,18.5,0.150,310193.9,310193.9,10600,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771310,11808.00
12/10/2015 13:15,2,0.711,ACTIVE,212.38,344.15,59.917,1449771303,"201051344000582","219011344069620",29.90,12.30,0,333.33,359.18,21.6,18.9,0.150,304984.8,304984.8,10573,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771311,11809.00
12/10/2015 13:15,2,0.742,ACTIVE,211.25,343.25,59.944,1449771303,"201051344000955","219011344069620",29.84,12.30,0,332.43,357.98,22.4,19.7,0.155,313802.4,313802.4,10569,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771312,11810.00
12/10/2015 13:15,2,0.402,ACTIVE,211.03,424.11,59.917,1449771303,"274151322000094","219011344069620",40.16,17.50,0,337.24,441.54,16.4,13.9,0.093,475394.0,475394.0,488,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771313,11811.00
12/10/2015 13:15,2,0.754,ACTIVE,212.83,346.26,59.954,1449771303,"201051344000579","219011344069620",30.02,12.30,0,336.94,362.49,23.0,20.2,0.155,315730.1,315730.1,5913,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771314,11812.00
12/10/2015 13:15,2,0.744,ACTIVE,211.25,342.65,59.944,1449771303,"201051344000890","219011344069620",30.14,12.00,0,333.33,359.18,22.8,20.0,0.155,312410.8,312410.8,10579,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771315,11813.00
12/10/2015 13:15,2,0.732,ACTIVE,211.70,343.55,59.949,1449771303,"201051344000438","219011344069620",30.14,11.70,0,333.33,359.48,22.4,19.7,0.150,314115.4,314115.4,10574,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771316,11814.00
12/10/2015 13:15,2,0.748,ACTIVE,211.70,343.55,59.954,1449771303,"201051344000417","219011344069620",30.08,12.30,0,332.73,358.88,22.9,20.1,0.159,308252.2,308252.2,10577,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771317,11815.00
12/10/2015 13:15,2,0.629,ACTIVE,211.25,342.05,59.938,1449771303,"274151322000083","219011344069620",29.22,15.30,0,333.63,353.77,18.6,16.0,0.124,583960.1,583960.1,479,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771317,11816.00
12/10/2015 13:15,2,0.672,ACTIVE,211.70,342.05,59.922,1449771303,"274151322000076","219011344069620",29.64,15.00,0,334.54,354.67,20.2,17.6,0.128,620262.0,620262.0,478,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771318,11817.00
12/10/2015 13:15,2,0.732,ACTIVE,212.61,345.96,59.954,1449771303,"201051344000868","219011344069620",29.56,11.70,0,336.34,361.89,21.9,19.3,0.155,299908.2,299908.2,5911,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771319,11818.00
12/10/2015 13:15,2,0.662,ACTIVE,211.03,344.45,59.944,1449771303,"274151322000095","219011344069620",29.32,15.00,0,333.03,353.77,19.6,17.0,0.128,613174.1,613174.1,480,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771320,11819.00
12/10/2015 13:15,2,0.723,ACTIVE,212.38,347.16,59.959,1449771303,"201051344000988","219011344069620",29.54,12.30,0,336.34,363.39,21.6,19.0,0.168,300282.1,300282.1,5911,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771321,11820.00
12/10/2015 13:15,2,0.727,ACTIVE,211.48,342.65,59.954,1449771303,"201051344001025","219011344069620",30.00,12.00,0,333.93,358.28,22.1,19.4,0.155,312196.9,312196.9,10575,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771322,11821.00
12/10/2015 13:15,2,0.729,ACTIVE,212.61,345.96,59.954,1449771303,"201051344000458","219011344069620",30.16,12.70,0,336.04,361.59,22.3,19.6,0.164,310067.6,310067.6,5912,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771323,11822.00
12/10/2015 13:15,2,0.723,ACTIVE,213.29,346.86,59.949,1449771303,"201051344000853","219011344069620",29.84,12.00,0,338.14,363.99,21.9,19.2,0.155,306985.4,306985.4,5914,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771324,11823.00
12/10/2015 13:15,2,0.701,ACTIVE,211.70,343.85,59.965,1449771303,"201051344000685","219011344069620",30.12,11.70,0,333.93,359.48,21.4,18.7,0.150,313815.9,313815.9,10583,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771325,11824.00
12/10/2015 13:15,2,0.705,ACTIVE,211.70,344.15,59.959,1449771303,"201051344000917","219011344069620",29.54,13.70,0,332.43,359.18,21.1,18.5,0.150,311516.4,311516.4,10592,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771326,11825.00
12/10/2015 13:15,2,0.697,ACTIVE,211.70,343.85,59.944,1449771303,"201051344001145","219011344069620",30.06,11.70,0,334.54,360.08,21.3,18.6,0.155,314601.9,314601.9,10597,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771326,11826.00
12/10/2015 13:15,2,0.721,ACTIVE,211.93,344.15,59.959,1449771303,"201051344000651","219011344069620",29.64,12.30,0,334.24,358.58,21.7,19.1,0.155,308657.5,308657.5,10578,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771327,11827.00
12/10/2015 13:15,2,0.604,ACTIVE,211.25,341.45,59.938,1449771303,"274151322000088","219011344069620",28.80,15.00,0,334.54,352.87,17.6,15.1,0.106,567108.9,567108.9,480,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771328,11828.00
12/10/2015 13:15,2,0.438,ACTIVE,211.48,416.29,59.944,1449771303,"274151322000068","219011344069620",39.16,18.00,0,337.54,438.23,17.3,14.8,0.097,475322.2,475322.2,487,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771329,11829.00
12/10/2015 13:15,2,0.721,ACTIVE,211.25,342.65,59.959,1449771303,"201051344001135","219011344069620",29.90,12.70,0,332.73,358.58,21.9,19.2,0.150,305326.1,305326.1,10569,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771330,11830.00
12/10/2015 13:15,2,0.723,ACTIVE,212.16,345.36,59.986,1449771303,"201051344000594","219011344069620",30.59,12.00,0,334.84,361.89,22.5,19.8,0.150,311243.2,311243.2,5913,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771331,11831.00
12/10/2015 13:15,2,0.713,ACTIVE,211.48,342.35,59.954,1449771303,"201051344001203","219011344069620",29.92,12.00,0,333.63,360.08,21.6,19.0,0.159,311582.7,311582.7,10579,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771332,11832.00
12/10/2015 13:15,2,0.623,ACTIVE,210.80,343.85,59.938,1449771303,"274151322000054","219011344069620",29.20,15.50,0,332.43,353.77,18.5,15.9,0.110,579192.4,579192.4,478,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771333,11833.00
12/10/2015 13:15,2,0.725,ACTIVE,212.83,345.06,59.949,1449771303,"201051344000867","219011344069620",29.86,12.30,0,336.04,361.59,21.9,19.2,0.155,300365.6,300365.6,5910,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771334,11834.00
12/10/2015 13:15,2,0.719,ACTIVE,211.48,343.55,59.907,1449771303,"201051344001093","219011344069620",30.36,13.00,0,333.03,359.18,22.1,19.4,0.146,309655.8,309655.8,10593,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771335,11835.00
12/10/2015 13:15,2,0.672,ACTIVE,212.38,345.96,59.954,1449771303,"201051344000900","219011344069620",30.06,11.70,0,336.34,361.59,20.5,17.8,0.155,313441.2,313441.2,5920,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771336,11836.00
12/10/2015 13:15,2,0.736,ACTIVE,212.83,345.66,59.991,1449771303,"201051344000648","219011344069620",29.76,11.00,0,337.54,362.19,22.3,19.6,0.155,307155.5,307155.5,5907,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771337,11837.00
12/10/2015 13:15,2,0.721,ACTIVE,212.61,345.96,60.012,1449771303,"201051344000569","219011344069620",30.32,12.00,0,336.94,362.19,22.1,19.5,0.155,314761.3,314761.3,5911,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771338,11838.00
12/10/2015 13:15,2,0.719,ACTIVE,212.61,345.36,59.933,1449771303,"201051344000983","219011344069620",30.20,12.00,0,336.34,361.89,22.1,19.4,0.159,310085.3,310085.3,5912,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771339,11839.00
12/10/2015 13:15,2,0.707,ACTIVE,212.83,345.96,59.938,1449771303,"201051344001158","219011344069620",30.02,11.70,0,336.94,362.79,21.5,18.8,0.159,305641.9,305641.9,5910,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771340,11840.00
12/10/2015 13:15,2,0.717,ACTIVE,213.06,346.86,59.965,1449771303,"201051344000576","219011344069620",30.28,11.30,0,337.84,363.09,22.0,19.3,0.150,307617.8,307617.8,5914,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771340,11841.00
12/10/2015 13:15,2,0.617,ACTIVE,211.25,342.35,59.954,1449771303,"274151322000087","219011344069620",29.18,17.80,0,332.43,352.87,18.2,15.7,0.115,554681.2,554681.2,486,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449771341,11842.00
12/10/2015 13:30,2,0.723,ACTIVE,212.83,346.26,59.991,1449772203,"201051344000645","219011344069620",29.96,12.30,0,336.94,356.78,22.0,19.3,0.155,308388.3,308388.3,5916,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772204,11843.00
12/10/2015 13:30,2,0.629,ACTIVE,211.25,345.06,59.986,1449772203,"274151322000085","219011344069620",29.24,15.30,0,335.74,348.96,18.6,16.1,0.115,581904.8,581904.8,479,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772205,11844.00
12/10/2015 13:30,2,0.725,ACTIVE,212.83,347.46,59.981,1449772203,"201051344000633","219011344069620",30.20,12.00,0,336.04,357.98,22.2,19.5,0.164,301231.6,301231.6,5916,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772206,11845.00
12/10/2015 13:30,2,0.748,ACTIVE,212.38,345.66,59.986,1449772203,"201051344000469","219011344069620",29.56,11.30,0,335.44,356.78,22.4,19.7,0.164,302134.3,302134.3,5921,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772207,11846.00
12/10/2015 13:30,2,0.697,ACTIVE,211.03,343.85,59.949,1449772203,"201051344000646","219011344069620",30.79,12.00,0,332.73,353.77,21.9,19.2,0.155,307089.0,307089.0,10571,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772208,11847.00
12/10/2015 13:30,2,0.660,ACTIVE,210.80,344.15,59.954,1449772203,"274151322000052","219011344069620",29.08,15.30,0,334.54,349.56,19.5,16.9,0.128,589491.3,589491.3,480,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772209,11848.00
12/10/2015 13:30,2,0.738,ACTIVE,211.70,344.15,59.991,1449772203,"201051344000585","219011344069620",30.26,12.30,0,333.63,354.37,22.7,20.0,0.159,311705.2,311705.2,10579,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772210,11849.00
12/10/2015 13:30,2,0.691,ACTIVE,211.25,342.35,59.975,1449772203,"201051344001230","219011344069620",30.34,11.30,0,333.03,352.57,21.3,18.6,0.155,310198.5,310198.5,10601,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772211,11850.00
12/10/2015 13:30,2,0.701,ACTIVE,211.93,343.85,59.996,1449772203,"201051344000582","219011344069620",30.36,12.30,0,334.24,354.07,21.6,18.9,0.150,304989.6,304989.6,10574,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772212,11851.00
12/10/2015 13:30,2,0.738,ACTIVE,211.03,342.35,59.938,1449772203,"201051344000955","219011344069620",30.28,12.30,0,333.03,354.07,22.7,20.0,0.164,313807.3,313807.3,10570,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772212,11852.00
12/10/2015 13:30,2,0.402,ACTIVE,211.25,429.82,59.981,1449772203,"274151322000094","219011344069620",40.73,17.80,0,337.24,441.84,16.1,13.6,0.106,475397.4,475397.4,489,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772213,11853.00
12/10/2015 13:30,2,0.762,ACTIVE,212.61,345.96,59.954,1449772203,"201051344000579","219011344069620",30.02,12.00,0,336.64,357.08,23.2,20.5,0.164,315735.1,315735.1,5914,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772214,11854.00
12/10/2015 13:30,2,0.748,ACTIVE,211.03,340.55,59.965,1449772203,"201051344000890","219011344069620",30.30,11.70,0,333.03,354.07,23.0,20.3,0.159,312415.8,312415.8,10580,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772215,11855.00
12/10/2015 13:30,2,0.738,ACTIVE,211.25,342.95,59.991,1449772203,"201051344000438","219011344069620",30.18,11.70,0,333.93,354.97,22.6,19.9,0.159,314120.3,314120.3,10575,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772216,11856.00
12/10/2015 13:30,2,0.744,ACTIVE,211.48,343.25,59.981,1449772203,"201051344000417","219011344069620",30.43,12.00,0,333.33,354.67,22.9,20.2,0.155,308257.3,308257.3,10578,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772217,11857.00
12/10/2015 13:30,2,0.631,ACTIVE,211.03,343.85,59.986,1449772203,"274151322000083","219011344069620",29.38,15.30,0,335.44,349.86,18.8,16.2,0.119,583964.1,583964.1,480,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772218,11858.00
12/10/2015 13:30,2,0.676,ACTIVE,211.70,344.76,59.975,1449772203,"274151322000076","219011344069620",29.84,15.00,0,333.33,350.47,20.4,17.8,0.128,620266.4,620266.4,479,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772219,11859.00
12/10/2015 13:30,2,0.727,ACTIVE,212.16,345.06,59.986,1449772203,"201051344000868","219011344069620",30.02,11.70,0,336.04,356.78,22.1,19.4,0.159,299913.0,299913.0,5912,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772220,11860.00
12/10/2015 13:30,2,0.666,ACTIVE,211.25,341.15,59.981,1449772203,"274151322000095","219011344069620",29.44,14.30,0,335.14,349.86,19.9,17.3,0.124,613178.3,613178.3,481,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772221,11861.00
12/10/2015 13:30,2,0.719,ACTIVE,212.38,346.56,59.949,1449772203,"201051344000988","219011344069620",29.98,12.30,0,335.44,357.38,21.8,19.1,0.168,300286.8,300286.8,5912,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772222,11862.00
12/10/2015 13:30,2,0.727,ACTIVE,211.25,342.35,59.991,1449772203,"201051344001025","219011344069620",30.20,11.70,0,334.24,353.77,22.3,19.6,0.159,312201.7,312201.7,10576,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772223,11863.00
12/10/2015 13:30,2,0.738,ACTIVE,212.38,346.26,59.981,1449772203,"201051344000458","219011344069620",29.94,13.30,0,336.04,356.78,22.4,19.7,0.164,310072.4,310072.4,5913,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772224,11864.00
12/10/2015 13:30,2,0.723,ACTIVE,213.06,346.86,59.986,1449772203,"201051344000853","219011344069620",30.06,12.30,0,337.24,358.88,22.1,19.4,0.159,306990.2,306990.2,5915,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772225,11865.00
12/10/2015 13:30,2,0.709,ACTIVE,211.48,344.15,59.944,1449772203,"201051344000685","219011344069620",30.08,11.30,0,334.24,355.58,21.6,18.9,0.164,313820.6,313820.6,10584,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772226,11866.00
12/10/2015 13:30,2,0.705,ACTIVE,211.48,343.25,59.981,1449772203,"201051344000917","219011344069620",29.86,13.70,0,333.33,354.37,21.4,18.7,0.150,311521.0,311521.0,10593,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772227,11867.00
12/10/2015 13:30,2,0.699,ACTIVE,211.70,342.95,59.991,1449772203,"201051344001145","219011344069620",30.28,11.70,0,334.24,354.97,21.5,18.8,0.150,314606.6,314606.6,10598,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772227,11868.00
12/10/2015 13:30,2,0.721,ACTIVE,211.70,343.85,60.023,1449772203,"201051344000651","219011344069620",30.12,12.30,0,334.84,354.07,22.0,19.3,0.159,308662.3,308662.3,10579,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772228,11869.00
12/10/2015 13:30,2,0.609,ACTIVE,210.57,340.55,59.965,1449772203,"274151322000088","219011344069620",28.96,15.00,0,333.93,348.66,17.9,15.3,0.110,567112.7,567112.7,481,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772229,11870.00
12/10/2015 13:30,2,0.447,ACTIVE,211.93,410.88,59.975,1449772203,"274151322000068","219011344069620",38.86,18.00,0,337.84,438.23,17.6,15.0,0.093,475325.9,475325.9,488,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772230,11871.00
12/10/2015 13:30,2,0.725,ACTIVE,211.03,342.05,59.991,1449772203,"201051344001135","219011344069620",30.10,12.30,0,333.93,353.47,22.1,19.4,0.159,305330.9,305330.9,10570,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772231,11872.00
12/10/2015 13:30,2,0.740,ACTIVE,212.16,345.66,59.970,1449772203,"201051344000594","219011344069620",30.30,12.00,0,334.54,356.18,22.8,20.1,0.159,311248.2,311248.2,5914,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772232,11873.00
12/10/2015 13:30,2,0.713,ACTIVE,211.70,342.95,59.959,1449772203,"201051344001203","219011344069620",30.18,12.00,0,334.84,354.97,21.9,19.2,0.159,311587.5,311587.5,10580,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772233,11874.00
12/10/2015 13:30,2,0.629,ACTIVE,211.25,343.85,60.007,1449772203,"274151322000054","219011344069620",29.32,15.80,0,334.84,349.56,18.7,16.1,0.110,579196.4,579196.4,479,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772234,11875.00
12/10/2015 13:30,2,0.729,ACTIVE,212.83,345.66,60.012,1449772203,"201051344000867","219011344069620",30.04,12.70,0,335.14,356.78,22.1,19.5,0.159,300370.3,300370.3,5911,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772235,11876.00
12/10/2015 13:30,2,0.742,ACTIVE,211.70,343.55,59.981,1449772203,"201051344001093","219011344069620",29.64,12.70,0,333.93,354.07,22.3,19.6,0.150,309660.7,309660.7,10594,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772236,11877.00
12/10/2015 13:30,2,0.684,ACTIVE,212.38,345.66,59.986,1449772203,"201051344000900","219011344069620",29.80,11.70,0,335.74,356.18,20.7,18.1,0.155,313445.7,313445.7,5921,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772237,11878.00
12/10/2015 13:30,2,0.736,ACTIVE,212.61,345.36,59.986,1449772203,"201051344000648","219011344069620",30.06,11.30,0,336.64,356.78,22.5,19.8,0.155,307160.4,307160.4,5908,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772238,11879.00
12/10/2015 13:30,2,0.734,ACTIVE,212.61,345.96,59.981,1449772203,"201051344000569","219011344069620",29.96,12.30,0,336.94,356.48,22.4,19.6,0.159,314766.2,314766.2,5912,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772239,11880.00
12/10/2015 13:30,2,0.719,ACTIVE,212.61,345.66,59.991,1449772203,"201051344000983","219011344069620",30.53,12.30,0,335.74,357.68,22.3,19.6,0.159,310090.2,310090.2,5913,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772240,11881.00
12/10/2015 13:30,2,0.713,ACTIVE,212.61,345.66,59.986,1449772203,"201051344001158","219011344069620",30.08,11.70,0,336.34,356.78,21.8,19.1,0.164,305646.6,305646.6,5911,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772241,11882.00
12/10/2015 13:30,2,0.727,ACTIVE,213.06,346.86,60.028,1449772203,"201051344000576","219011344069620",30.14,11.70,0,337.54,357.08,22.2,19.5,0.155,307622.6,307622.6,5915,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772241,11883.00
12/10/2015 13:30,2,0.631,ACTIVE,211.48,341.45,59.975,1449772203,"274151322000087","219011344069620",28.78,17.50,0,335.44,348.96,18.5,15.9,0.115,554685.2,554685.2,487,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449772242,11884.00
12/10/2015 13:45,2,0.617,ACTIVE,212.61,345.06,59.965,1449773103,"201051344000645","219011344069620",29.38,12.70,0,336.64,357.08,18.4,15.9,0.124,308392.8,308392.8,5917,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773104,11885.00
12/10/2015 13:45,2,0.521,ACTIVE,211.25,342.35,59.959,1449773103,"274151322000085","219011344069620",28.80,15.30,0,335.74,349.56,15.2,12.8,0.088,581908.5,581908.5,480,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773105,11886.00
12/10/2015 13:45,2,0.609,ACTIVE,212.83,345.96,59.959,1449773103,"201051344000633","219011344069620",30.24,12.00,0,336.34,358.28,18.7,16.1,0.128,301236.2,301236.2,5917,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773106,11887.00
12/10/2015 13:45,2,0.639,ACTIVE,212.61,344.76,59.965,1449773103,"201051344000469","219011344069620",29.22,11.30,0,334.24,356.18,18.9,16.4,0.133,302139.0,302139.0,5922,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773107,11888.00
12/10/2015 13:45,2,0.617,ACTIVE,211.03,341.75,59.970,1449773103,"201051344000646","219011344069620",29.44,12.00,0,332.13,354.37,18.4,15.9,0.128,307093.5,307093.5,10572,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773108,11889.00
12/10/2015 13:45,2,0.547,ACTIVE,211.03,343.25,59.986,1449773103,"274151322000052","219011344069620",28.96,15.30,0,334.54,349.86,16.1,13.6,0.102,589495.3,589495.3,481,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773109,11890.00
12/10/2015 13:45,2,0.627,ACTIVE,211.25,342.35,60.002,1449773103,"201051344000585","219011344069620",30.02,12.30,0,333.03,354.37,19.1,16.5,0.128,311709.8,311709.8,10580,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773110,11891.00
12/10/2015 13:45,2,0.582,ACTIVE,211.03,340.85,59.938,1449773103,"201051344001230","219011344069620",30.26,11.30,0,332.43,352.27,17.9,15.4,0.119,310202.9,310202.9,10602,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773111,11892.00
12/10/2015 13:45,2,0.600,ACTIVE,211.48,341.75,59.949,1449773103,"201051344000582","219011344069620",29.98,12.00,0,333.33,354.07,18.2,15.7,0.119,304994.0,304994.0,10575,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773112,11893.00
12/10/2015 13:45,2,0.635,ACTIVE,210.57,340.55,59.965,1449773103,"201051344000955","219011344069620",29.78,12.00,0,332.73,352.87,19.1,16.6,0.128,313812.0,313812.0,10571,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773112,11894.00
12/10/2015 13:45,2,0.342,ACTIVE,211.03,415.09,59.970,1449773103,"274151322000094","219011344069620",39.14,17.50,0,337.24,442.14,13.6,11.2,0.075,475400.7,475400.7,490,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773113,11895.00
12/10/2015 13:45,2,0.652,ACTIVE,212.38,344.15,59.975,1449773103,"201051344000579","219011344069620",29.56,12.00,0,335.74,356.78,19.6,17.0,0.128,315740.0,315740.0,5915,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773114,11896.00
12/10/2015 13:45,2,0.637,ACTIVE,210.57,340.85,59.959,1449773103,"201051344000890","219011344069620",29.74,11.30,0,331.83,354.07,19.2,16.6,0.128,312420.6,312420.6,10581,0,0,0,L,1122011218,0,121.33,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773115,11897.00
12/10/2015 13:45,2,0.613,ACTIVE,211.03,341.75,60.012,1449773103,"201051344000438","219011344069620",30.45,11.70,0,333.63,354.37,18.9,16.3,0.124,314124.9,314124.9,10576,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773116,11898.00
12/10/2015 13:45,2,0.646,ACTIVE,211.25,342.65,59.981,1449773103,"201051344000417","219011344069620",29.84,11.70,0,332.43,354.07,19.6,17.0,0.128,308262.1,308262.1,10579,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773117,11899.00
12/10/2015 13:45,2,0.516,ACTIVE,211.03,339.95,59.975,1449773103,"274151322000083","219011344069620",29.24,15.00,0,335.14,350.17,15.2,12.8,0.093,583967.8,583967.8,481,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773118,11900.00
12/10/2015 13:45,2,0.557,ACTIVE,211.70,342.95,59.970,1449773103,"274151322000076","219011344069620",29.42,15.30,0,335.74,350.47,16.6,14.1,0.102,620270.5,620270.5,480,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773119,11901.00
12/10/2015 13:45,2,0.619,ACTIVE,212.16,343.85,59.970,1449773103,"201051344000868","219011344069620",29.40,11.70,0,335.74,356.48,18.4,15.9,0.124,299917.6,299917.6,5913,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773120,11902.00
12/10/2015 13:45,2,0.535,ACTIVE,211.25,342.65,59.970,1449773103,"274151322000095","219011344069620",29.56,14.70,0,334.24,349.56,16.1,13.6,0.102,613182.3,613182.3,482,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773121,11903.00
12/10/2015 13:45,2,0.604,ACTIVE,212.16,345.36,59.938,1449773103,"201051344000988","219011344069620",29.50,12.00,0,335.74,358.28,18.1,15.5,0.137,300291.3,300291.3,5913,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773122,11904.00
