ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 13:45,2,0.615,ACTIVE,211.03,340.85,59.975,1449773103,"201051344001025","219011344069620",29.86,11.70,0,332.43,354.07,18.6,16.0,0.124,312206.3,312206.3,10577,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773123,11905.00
12/10/2015 13:45,2,0.627,ACTIVE,212.16,344.15,59.970,1449773103,"201051344000458","219011344069620",29.52,13.00,0,335.74,356.18,18.8,16.2,0.133,310077.1,310077.1,5914,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773124,11906.00
12/10/2015 13:45,2,0.604,ACTIVE,212.83,345.66,59.959,1449773103,"201051344000853","219011344069620",30.04,12.00,0,337.24,357.68,18.4,15.8,0.124,306994.7,306994.7,5916,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773124,11907.00
12/10/2015 13:45,2,0.600,ACTIVE,211.25,342.35,59.981,1449773103,"201051344000685","219011344069620",29.50,11.30,0,333.03,355.58,18.0,15.4,0.124,313825.0,313825.0,10585,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773125,11908.00
12/10/2015 13:45,2,0.598,ACTIVE,211.25,342.05,59.970,1449773103,"201051344000917","219011344069620",29.28,13.30,0,332.43,354.07,17.7,15.2,0.124,311525.3,311525.3,10594,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773126,11909.00
12/10/2015 13:45,2,0.584,ACTIVE,211.25,341.45,59.970,1449773103,"201051344001145","219011344069620",30.06,11.30,0,334.54,354.67,17.8,15.3,0.124,314611.0,314611.0,10599,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773127,11910.00
12/10/2015 13:45,2,0.611,ACTIVE,211.25,342.35,59.975,1449773103,"201051344000651","219011344069620",29.56,12.00,0,333.63,354.37,18.4,15.8,0.119,308666.8,308666.8,10580,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773128,11911.00
12/10/2015 13:45,2,0.500,ACTIVE,210.80,341.15,59.938,1449773103,"274151322000088","219011344069620",28.11,15.30,0,334.84,348.96,14.3,11.9,0.088,567116.2,567116.2,482,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773129,11912.00
12/10/2015 13:45,2,0.338,ACTIVE,211.48,422.30,59.965,1449773103,"274151322000068","219011344069620",39.98,18.30,0,337.54,442.74,13.9,11.5,0.075,475329.2,475329.2,489,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773130,11913.00
12/10/2015 13:45,2,0.600,ACTIVE,210.80,340.55,59.970,1449773103,"201051344001135","219011344069620",30.14,12.30,0,333.33,353.17,18.3,15.8,0.119,305335.4,305335.4,10571,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773131,11914.00
12/10/2015 13:45,2,0.627,ACTIVE,211.70,343.55,59.975,1449773103,"201051344000594","219011344069620",29.68,11.70,0,335.14,354.67,18.9,16.3,0.128,311252.9,311252.9,5915,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773132,11915.00
12/10/2015 13:45,2,0.598,ACTIVE,211.03,341.45,59.965,1449773103,"201051344001203","219011344069620",29.92,11.70,0,333.33,354.67,18.2,15.6,0.124,311591.9,311591.9,10581,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773132,11916.00
12/10/2015 13:45,2,0.506,ACTIVE,211.03,342.05,59.965,1449773103,"274151322000054","219011344069620",29.32,15.80,0,334.54,349.26,15.0,12.6,0.093,579200.1,579200.1,480,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773133,11917.00
12/10/2015 13:45,2,0.613,ACTIVE,212.38,343.25,59.970,1449773103,"201051344000867","219011344069620",29.56,12.70,0,335.74,355.88,18.4,15.8,0.124,300374.9,300374.9,5912,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773134,11918.00
12/10/2015 13:45,2,0.609,ACTIVE,211.03,341.75,59.996,1449773103,"201051344001093","219011344069620",30.24,12.70,0,333.33,353.17,18.7,16.1,0.119,309665.2,309665.2,10595,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773135,11919.00
12/10/2015 13:45,2,0.559,ACTIVE,212.38,344.15,59.959,1449773103,"201051344000900","219011344069620",29.86,11.70,0,336.04,356.18,16.9,14.4,0.124,313449.9,313449.9,5922,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773136,11920.00
12/10/2015 13:45,2,0.605,ACTIVE,212.61,344.76,59.944,1449773103,"201051344000648","219011344069620",30.26,11.30,0,336.34,357.08,18.6,16.0,0.124,307165.0,307165.0,5909,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773137,11921.00
12/10/2015 13:45,2,0.607,ACTIVE,212.38,344.15,59.970,1449773103,"201051344000569","219011344069620",30.06,12.30,0,336.34,357.08,18.6,16.0,0.124,314770.8,314770.8,5913,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773138,11922.00
12/10/2015 13:45,2,0.611,ACTIVE,212.61,344.45,59.944,1449773103,"201051344000983","219011344069620",29.86,12.30,0,336.04,355.88,18.5,15.9,0.128,310094.7,310094.7,5914,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773139,11923.00
12/10/2015 13:45,2,0.596,ACTIVE,212.61,344.45,60.002,1449773103,"201051344001158","219011344069620",29.74,11.70,0,336.64,357.68,18.0,15.4,0.124,305651.1,305651.1,5912,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773140,11924.00
12/10/2015 13:45,2,0.615,ACTIVE,212.83,345.36,59.954,1449773103,"201051344000576","219011344069620",29.62,11.70,0,336.94,357.38,18.5,15.9,0.124,307627.2,307627.2,5916,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773141,11925.00
12/10/2015 13:45,2,0.510,ACTIVE,211.48,342.05,59.959,1449773103,"274151322000087","219011344069620",28.73,17.50,0,335.14,349.56,14.9,12.4,0.084,554688.8,554688.8,488,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449773142,11926.00
12/10/2015 14:00,2,0.447,ACTIVE,212.83,343.55,59.912,1449774004,"201051344000645","219011344069620",28.37,12.70,0,336.34,354.07,12.9,10.5,0.071,308396.5,308396.5,5918,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774005,11927.00
12/10/2015 14:00,2,0.350,ACTIVE,211.48,341.75,59.917,1449774004,"274151322000085","219011344069620",27.77,15.00,0,335.44,347.16,9.9,7.6,0.053,581911.4,581911.4,481,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774006,11928.00
12/10/2015 14:00,2,0.449,ACTIVE,213.06,344.76,59.965,1449774004,"201051344000633","219011344069620",29.04,11.70,0,336.04,355.58,13.3,10.9,0.071,301239.9,301239.9,5918,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774007,11929.00
12/10/2015 14:00,2,0.461,ACTIVE,212.38,342.95,59.970,1449774004,"201051344000469","219011344069620",28.92,11.00,0,335.14,353.77,13.6,11.2,0.071,302142.8,302142.8,5923,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774008,11930.00
12/10/2015 14:00,2,0.439,ACTIVE,211.03,339.95,59.981,1449774004,"201051344000646","219011344069620",29.54,11.70,0,332.73,350.77,13.1,10.8,0.071,307097.2,307097.2,10573,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774009,11931.00
12/10/2015 14:00,2,0.373,ACTIVE,211.25,341.75,59.954,1449774004,"274151322000052","219011344069620",28.03,15.30,0,334.54,347.76,10.6,8.3,0.044,589498.4,589498.4,482,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774009,11932.00
12/10/2015 14:00,2,0.465,ACTIVE,211.70,341.45,59.970,1449774004,"201051344000585","219011344069620",28.25,12.30,0,332.43,351.67,13.4,11.0,0.071,311713.6,311713.6,10581,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774010,11933.00
12/10/2015 14:00,2,0.416,ACTIVE,211.25,339.65,59.965,1449774004,"201051344001230","219011344069620",29.16,11.30,0,332.13,349.56,12.3,10.0,0.066,310206.4,310206.4,10603,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774011,11934.00
12/10/2015 14:00,2,0.422,ACTIVE,211.93,341.15,59.970,1449774004,"201051344000582","219011344069620",29.60,12.00,0,333.63,351.37,12.7,10.3,0.071,304997.6,304997.6,10576,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774012,11935.00
12/10/2015 14:00,2,0.465,ACTIVE,210.80,339.95,59.965,1449774004,"201051344000955","219011344069620",28.88,12.00,0,331.83,350.47,13.7,11.3,0.071,313815.8,313815.8,10572,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774013,11936.00
12/10/2015 14:00,2,0.217,ACTIVE,211.25,400.96,59.954,1449774004,"274151322000094","219011344069620",37.81,17.30,0,337.24,436.13,8.3,6.1,0.044,475403.1,475403.1,491,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774014,11937.00
12/10/2015 14:00,2,0.467,ACTIVE,212.38,342.05,59.970,1449774004,"201051344000579","219011344069620",29.68,11.70,0,335.44,353.77,14.0,11.6,0.075,315743.9,315743.9,5916,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774015,11938.00
12/10/2015 14:00,2,0.467,ACTIVE,211.03,339.65,59.938,1449774004,"201051344000890","219011344069620",28.35,11.30,0,332.43,351.07,13.4,11.0,0.075,312424.4,312424.4,10582,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774016,11939.00
12/10/2015 14:00,2,0.441,ACTIVE,211.48,340.55,59.970,1449774004,"201051344000438","219011344069620",29.90,11.30,0,333.63,350.47,13.4,11.0,0.071,314128.7,314128.7,10577,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774017,11940.00
12/10/2015 14:00,2,0.486,ACTIVE,211.48,341.15,60.007,1449774004,"201051344000417","219011344069620",28.21,11.70,0,332.13,351.37,13.9,11.5,0.075,308266.0,308266.0,10580,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774018,11941.00
12/10/2015 14:00,2,0.346,ACTIVE,211.48,341.15,59.970,1449774004,"274151322000083","219011344069620",27.77,15.00,0,335.44,347.76,9.7,7.5,0.057,583970.7,583970.7,482,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774019,11942.00
12/10/2015 14:00,2,0.363,ACTIVE,211.70,342.05,59.959,1449774004,"274151322000076","219011344069620",28.94,15.00,0,336.34,348.66,10.7,8.4,0.057,620273.7,620273.7,481,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774019,11943.00
12/10/2015 14:00,2,0.436,ACTIVE,212.38,342.65,59.970,1449774004,"201051344000868","219011344069620",28.65,11.30,0,335.44,353.77,12.7,10.3,0.075,299921.2,299921.2,5914,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774020,11944.00
12/10/2015 14:00,2,0.359,ACTIVE,211.03,340.55,59.970,1449774004,"274151322000095","219011344069620",27.75,14.30,0,334.84,347.46,10.1,7.8,0.062,613185.4,613185.4,483,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774021,11945.00
12/10/2015 14:00,2,0.426,ACTIVE,212.16,344.15,59.965,1449774004,"201051344000988","219011344069620",28.23,12.00,0,334.84,355.28,12.2,9.9,0.071,300294.8,300294.8,5914,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774022,11946.00
12/10/2015 14:00,2,0.439,ACTIVE,211.25,339.04,59.975,1449774004,"201051344001025","219011344069620",28.69,11.70,0,332.43,350.77,12.8,10.4,0.071,312210.0,312210.0,10578,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774023,11947.00
12/10/2015 14:00,2,0.441,ACTIVE,212.38,342.35,59.981,1449774004,"201051344000458","219011344069620",29.32,13.00,0,335.74,353.77,13.2,10.8,0.080,310080.8,310080.8,5915,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774024,11948.00
12/10/2015 14:00,2,0.418,ACTIVE,212.83,344.15,59.965,1449774004,"201051344000853","219011344069620",29.64,12.00,0,337.54,354.37,12.6,10.2,0.071,306998.2,306998.2,5917,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774025,11949.00
12/10/2015 14:00,2,0.426,ACTIVE,211.70,341.45,59.981,1449774004,"201051344000685","219011344069620",28.37,11.30,0,333.03,351.37,12.3,9.9,0.075,313828.6,313828.6,10586,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774026,11950.00
12/10/2015 14:00,2,0.422,ACTIVE,211.48,341.15,59.970,1449774004,"201051344000917","219011344069620",27.93,13.30,0,333.03,350.77,12.0,9.6,0.066,311528.8,311528.8,10595,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774027,11951.00
12/10/2015 14:00,2,0.400,ACTIVE,211.48,340.25,59.970,1449774004,"201051344001145","219011344069620",29.70,11.30,0,333.93,352.27,12.1,9.8,0.066,314614.5,314614.5,10600,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774028,11952.00
12/10/2015 14:00,2,0.451,ACTIVE,211.25,340.55,59.970,1449774004,"201051344000651","219011344069620",27.21,12.00,0,333.33,350.17,12.4,10.1,0.066,308670.4,308670.4,10581,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774029,11953.00
12/10/2015 14:00,2,0.318,ACTIVE,210.80,340.25,59.970,1449774004,"274151322000088","219011344069620",27.51,15.00,0,334.54,346.86,8.9,6.6,0.049,567118.9,567118.9,483,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774030,11954.00
12/10/2015 14:00,2,0.227,ACTIVE,211.70,409.68,59.986,1449774004,"274151322000068","219011344069620",38.70,18.30,0,337.24,439.43,8.9,6.7,0.040,475331.9,475331.9,490,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774030,11955.00
12/10/2015 14:00,2,0.422,ACTIVE,210.80,338.74,59.970,1449774004,"201051344001135","219011344069620",29.44,12.00,0,333.03,349.56,12.6,10.3,0.071,305339.1,305339.1,10572,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774031,11956.00
12/10/2015 14:00,2,0.449,ACTIVE,212.16,342.65,59.975,1449774004,"201051344000594","219011344069620",28.59,11.70,0,333.63,352.87,13.0,10.7,0.066,311256.6,311256.6,5916,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774032,11957.00
12/10/2015 14:00,2,0.436,ACTIVE,211.25,339.34,60.007,1449774004,"201051344001203","219011344069620",27.67,11.70,0,333.33,351.37,12.3,9.9,0.066,311595.5,311595.5,10582,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774033,11958.00
12/10/2015 14:00,2,0.336,ACTIVE,211.03,341.15,59.965,1449774004,"274151322000054","219011344069620",27.81,15.50,0,334.54,347.16,9.5,7.2,0.053,579202.9,579202.9,481,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774034,11959.00
12/10/2015 14:00,2,0.434,ACTIVE,212.61,342.35,59.970,1449774004,"201051344000867","219011344069620",28.61,12.70,0,335.74,352.87,12.6,10.2,0.066,300378.5,300378.5,5913,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774035,11960.00
12/10/2015 14:00,2,0.443,ACTIVE,211.48,339.95,59.965,1449774004,"201051344001093","219011344069620",29.40,12.30,0,332.43,350.77,13.2,10.8,0.062,309669.0,309669.0,10596,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774036,11961.00
12/10/2015 14:00,2,0.385,ACTIVE,212.16,342.65,59.938,1449774004,"201051344000900","219011344069620",28.03,11.70,0,335.14,353.47,10.9,8.6,0.066,313453.1,313453.1,5923,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774037,11962.00
12/10/2015 14:00,2,0.422,ACTIVE,212.38,343.25,59.970,1449774004,"201051344000648","219011344069620",29.90,11.30,0,336.04,353.47,12.8,10.5,0.071,307168.7,307168.7,5910,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774038,11963.00
12/10/2015 14:00,2,0.428,ACTIVE,212.38,342.95,59.975,1449774004,"201051344000569","219011344069620",29.20,12.30,0,336.04,353.77,12.7,10.3,0.071,314774.5,314774.5,5914,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774039,11964.00
12/10/2015 14:00,2,0.436,ACTIVE,212.16,341.15,59.970,1449774004,"201051344000983","219011344069620",28.51,12.30,0,335.44,353.17,12.6,10.2,0.071,310098.4,310098.4,5915,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774040,11965.00
12/10/2015 14:00,2,0.410,ACTIVE,212.16,342.35,59.933,1449774004,"201051344001158","219011344069620",29.08,11.70,0,335.44,353.47,12.1,9.8,0.066,305654.6,305654.6,5913,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774041,11966.00
12/10/2015 14:00,2,0.424,ACTIVE,212.83,343.85,59.975,1449774004,"201051344000576","219011344069620",29.16,11.70,0,336.64,354.07,12.6,10.2,0.066,307630.8,307630.8,5917,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774042,11967.00
12/10/2015 14:00,2,0.332,ACTIVE,211.25,341.45,59.965,1449774004,"274151322000087","219011344069620",27.83,17.30,0,335.14,347.46,9.4,7.1,0.040,554691.6,554691.6,489,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774043,11968.00
12/10/2015 14:15,2,0.395,ACTIVE,213.06,343.55,60.007,1449774903,"201051344000645","219011344069620",28.77,12.30,0,336.64,350.47,11.6,9.2,0.062,308398.9,308398.9,5919,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774905,11969.00
12/10/2015 14:15,2,0.309,ACTIVE,211.93,341.15,59.965,1449774903,"274151322000085","219011344069620",27.75,14.70,0,337.24,345.96,8.7,6.5,0.044,581913.1,581913.1,482,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774905,11970.00
12/10/2015 14:15,2,0.404,ACTIVE,212.83,343.85,59.975,1449774903,"201051344000633","219011344069620",28.92,11.30,0,336.34,351.67,11.9,9.6,0.066,301242.5,301242.5,5919,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774906,11971.00
12/10/2015 14:15,2,0.400,ACTIVE,212.61,342.65,59.954,1449774903,"201051344000469","219011344069620",29.64,10.70,0,335.44,351.07,12.1,9.7,0.071,302145.4,302145.4,5924,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774907,11972.00
12/10/2015 14:15,2,0.395,ACTIVE,211.48,340.25,59.933,1449774903,"201051344000646","219011344069620",29.34,11.30,0,332.73,347.46,11.8,9.4,0.062,307099.6,307099.6,10574,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774908,11973.00
12/10/2015 14:15,2,0.332,ACTIVE,211.48,341.45,59.965,1449774903,"274151322000052","219011344069620",27.91,14.70,0,335.74,346.56,9.4,7.1,0.049,589500.3,589500.3,483,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774909,11974.00
12/10/2015 14:15,2,0.406,ACTIVE,211.93,342.35,59.975,1449774903,"201051344000585","219011344069620",29.28,11.70,0,333.33,348.06,12.1,9.7,0.053,311716.3,311716.3,10582,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774910,11975.00
12/10/2015 14:15,2,0.377,ACTIVE,211.70,340.25,59.981,1449774903,"201051344001230","219011344069620",29.00,11.30,0,332.43,346.26,11.1,8.8,0.057,310208.8,310208.8,10604,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774911,11976.00
12/10/2015 14:15,2,0.395,ACTIVE,212.16,340.85,59.975,1449774903,"201051344000582","219011344069620",28.53,11.70,0,333.63,347.76,11.4,9.1,0.053,305000.0,305000.0,10577,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774912,11977.00
12/10/2015 14:15,2,0.416,ACTIVE,211.25,340.25,59.975,1449774903,"201051344000955","219011344069620",29.20,11.70,0,332.13,346.56,12.4,10.0,0.057,313818.5,313818.5,10573,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774913,11978.00
12/10/2015 14:15,2,0.189,ACTIVE,211.93,394.05,59.996,1449774903,"274151322000094","219011344069620",37.19,16.70,0,337.84,419.00,7.1,4.9,0.031,475404.5,475404.5,492,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774913,11979.00
12/10/2015 14:15,2,0.420,ACTIVE,212.61,342.65,59.986,1449774903,"201051344000579","219011344069620",29.54,11.30,0,335.74,349.86,12.6,10.2,0.053,315746.6,315746.6,5917,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774914,11980.00
12/10/2015 14:15,2,0.410,ACTIVE,211.48,339.65,59.986,1449774903,"201051344000890","219011344069620",29.46,11.30,0,332.43,348.06,12.3,9.9,0.057,312427.1,312427.1,10583,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774915,11981.00
12/10/2015 14:15,2,0.398,ACTIVE,211.70,340.55,59.996,1449774903,"201051344000438","219011344069620",29.60,11.00,0,334.24,348.06,12.0,9.7,0.057,314131.3,314131.3,10578,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774916,11982.00
12/10/2015 14:15,2,0.428,ACTIVE,211.70,340.55,59.938,1449774903,"201051344000417","219011344069620",29.40,11.30,0,332.13,348.36,12.8,10.4,0.062,308268.8,308268.8,10581,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774917,11983.00
12/10/2015 14:15,2,0.305,ACTIVE,211.70,342.05,59.975,1449774903,"274151322000083","219011344069620",27.87,14.70,0,336.64,346.26,8.6,6.4,0.049,583972.5,583972.5,483,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774918,11984.00
12/10/2015 14:15,2,0.318,ACTIVE,212.16,342.05,59.970,1449774903,"274151322000076","219011344069620",28.77,14.70,0,337.84,346.56,9.3,7.1,0.053,620275.6,620275.6,482,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774919,11985.00
12/10/2015 14:15,2,0.381,ACTIVE,212.38,342.35,59.975,1449774903,"201051344000868","219011344069620",29.42,11.30,0,334.84,348.96,11.3,9.0,0.057,299923.7,299923.7,5915,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774920,11986.00
12/10/2015 14:15,2,0.312,ACTIVE,211.48,340.85,59.975,1449774903,"274151322000095","219011344069620",27.83,14.30,0,336.64,345.96,8.8,6.6,0.049,613187.2,613187.2,484,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774921,11987.00
12/10/2015 14:15,2,0.363,ACTIVE,212.38,344.15,59.959,1449774903,"201051344000988","219011344069620",29.36,11.70,0,335.14,350.77,10.8,8.5,0.062,300297.2,300297.2,5915,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774922,11988.00
12/10/2015 14:15,2,0.383,ACTIVE,211.48,339.04,59.965,1449774903,"201051344001025","219011344069620",29.52,11.30,0,333.63,347.16,11.5,9.2,0.057,312212.5,312212.5,10579,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774923,11989.00
12/10/2015 14:15,2,0.410,ACTIVE,212.38,341.75,59.991,1449774903,"201051344000458","219011344069620",28.11,12.70,0,335.44,349.56,11.7,9.4,0.057,310083.4,310083.4,5916,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774924,11990.00
12/10/2015 14:15,2,0.383,ACTIVE,213.06,343.85,59.975,1449774903,"201051344000853","219011344069620",29.20,11.30,0,336.94,351.97,11.3,9.0,0.062,307000.7,307000.7,5918,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774925,11991.00
12/10/2015 14:15,2,0.369,ACTIVE,211.93,341.75,59.991,1449774903,"201051344000685","219011344069620",29.30,11.30,0,333.03,348.06,11.0,8.7,0.062,313831.0,313831.0,10587,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774926,11992.00
12/10/2015 14:15,2,0.377,ACTIVE,211.70,340.55,59.991,1449774903,"201051344000917","219011344069620",28.11,12.70,0,331.83,347.76,10.8,8.5,0.057,311531.2,311531.2,10596,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774927,11993.00
12/10/2015 14:15,2,0.373,ACTIVE,211.70,340.55,59.959,1449774903,"201051344001145","219011344069620",28.41,11.00,0,333.63,347.76,10.8,8.5,0.057,314616.8,314616.8,10601,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774928,11994.00
12/10/2015 14:15,2,0.377,ACTIVE,211.93,340.55,59.981,1449774903,"201051344000651","219011344069620",29.50,11.30,0,333.63,348.36,11.3,9.0,0.057,308672.8,308672.8,10582,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774929,11995.00
12/10/2015 14:15,2,0.277,ACTIVE,211.03,339.65,59.970,1449774903,"274151322000088","219011344069620",27.57,14.30,0,336.34,345.36,7.8,5.6,0.031,567120.5,567120.5,484,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774930,11996.00
12/10/2015 14:15,2,0.203,ACTIVE,211.93,399.16,59.975,1449774903,"274151322000068","219011344069620",37.75,17.50,0,339.04,424.41,7.8,5.6,0.031,475333.5,475333.5,491,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774931,11997.00
12/10/2015 14:15,2,0.375,ACTIVE,211.48,339.34,59.986,1449774903,"201051344001135","219011344069620",29.56,11.70,0,332.43,347.16,11.3,9.0,0.057,305341.5,305341.5,10573,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774932,11998.00
12/10/2015 14:15,2,0.391,ACTIVE,212.16,342.05,59.986,1449774903,"201051344000594","219011344069620",29.58,11.30,0,334.24,349.56,11.8,9.4,0.057,311259.2,311259.2,5917,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774933,11999.00
12/10/2015 14:15,2,0.373,ACTIVE,211.70,339.95,59.965,1449774903,"201051344001203","219011344069620",29.26,11.70,0,333.33,347.46,11.1,8.8,0.057,311598.0,311598.0,10583,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774934,12000.00
12/10/2015 14:15,2,0.293,ACTIVE,211.48,339.04,59.991,1449774903,"274151322000054","219011344069620",27.87,15.00,0,336.34,345.66,8.3,6.1,0.049,579204.7,579204.7,482,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774935,12001.00
12/10/2015 14:15,2,0.379,ACTIVE,212.83,341.45,59.986,1449774903,"201051344000867","219011344069620",29.08,12.30,0,335.14,349.56,11.2,8.9,0.053,300381.0,300381.0,5914,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774936,12002.00
12/10/2015 14:15,2,0.396,ACTIVE,211.48,340.25,59.986,1449774903,"201051344001093","219011344069620",29.62,12.00,0,333.33,347.76,11.9,9.6,0.053,309671.6,309671.6,10597,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774937,12003.00
12/10/2015 14:15,2,0.320,ACTIVE,212.38,342.65,59.996,1449774903,"201051344000900","219011344069620",29.16,11.70,0,335.14,348.96,9.5,7.3,0.062,313455.2,313455.2,5924,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774938,12004.00
12/10/2015 14:15,2,0.395,ACTIVE,212.61,342.65,59.986,1449774903,"201051344000648","219011344069620",28.75,11.00,0,336.34,350.77,11.5,9.2,0.053,307171.3,307171.3,5911,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774938,12005.00
12/10/2015 14:15,2,0.381,ACTIVE,212.61,342.95,59.991,1449774903,"201051344000569","219011344069620",29.46,11.70,0,336.34,349.56,11.4,9.1,0.062,314777.0,314777.0,5915,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774939,12006.00
12/10/2015 14:15,2,0.379,ACTIVE,212.38,342.05,60.007,1449774903,"201051344000983","219011344069620",29.24,11.70,0,335.14,348.96,11.2,8.9,0.062,310100.9,310100.9,5916,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774940,12007.00
12/10/2015 14:15,2,0.369,ACTIVE,212.38,342.35,59.991,1449774903,"201051344001158","219011344069620",28.82,11.00,0,335.44,350.17,10.8,8.5,0.062,305657.0,305657.0,5914,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774941,12008.00
12/10/2015 14:15,2,0.387,ACTIVE,213.06,343.25,59.991,1449774903,"201051344000576","219011344069620",28.80,11.70,0,335.44,350.77,11.3,9.0,0.057,307633.4,307633.4,5918,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774942,12009.00
12/10/2015 14:15,2,0.293,ACTIVE,211.48,341.75,59.986,1449774903,"274151322000087","219011344069620",27.55,16.30,0,336.34,345.96,8.2,6.0,0.040,554693.3,554693.3,490,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449774943,12010.00
12/10/2015 14:30,2,0.342,ACTIVE,212.38,341.75,59.981,1449775803,"201051344000645","219011344069620",28.88,12.30,0,336.94,349.56,10.1,7.8,0.049,308400.4,308400.4,5920,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775804,12011.00
12/10/2015 14:30,2,0.264,ACTIVE,211.48,339.04,59.986,1449775803,"274151322000085","219011344069620",27.99,14.00,0,335.74,344.76,7.5,5.3,0.035,581914.0,581914.0,483,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775805,12012.00
12/10/2015 14:30,2,0.357,ACTIVE,212.61,343.25,59.991,1449775803,"201051344000633","219011344069620",28.88,11.00,0,335.14,351.07,10.5,8.2,0.053,301244.1,301244.1,5920,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775806,12013.00
12/10/2015 14:30,2,0.367,ACTIVE,212.16,341.45,59.981,1449775803,"201051344000469","219011344069620",29.22,10.00,0,335.14,348.96,10.9,8.6,0.049,302147.1,302147.1,5925,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775807,12014.00
12/10/2015 14:30,2,0.357,ACTIVE,210.57,338.74,59.975,1449775803,"201051344000646","219011344069620",29.14,10.70,0,333.33,346.86,10.6,8.3,0.049,307101.2,307101.2,10575,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775808,12015.00
12/10/2015 14:30,2,0.303,ACTIVE,211.25,339.95,59.970,1449775803,"274151322000052","219011344069620",27.71,13.70,0,334.54,344.45,8.5,6.3,0.044,589501.4,589501.4,484,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775808,12016.00
12/10/2015 14:30,2,0.365,ACTIVE,211.03,339.34,59.975,1449775803,"201051344000585","219011344069620",29.50,11.30,0,334.24,347.76,10.9,8.6,0.053,311717.9,311717.9,10583,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775809,12017.00
12/10/2015 14:30,2,0.340,ACTIVE,211.03,338.44,59.981,1449775803,"201051344001230","219011344069620",28.53,11.00,0,333.33,345.66,9.9,7.6,0.040,310210.3,310210.3,10605,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775810,12018.00
12/10/2015 14:30,2,0.348,ACTIVE,211.48,339.65,60.007,1449775803,"201051344000582","219011344069620",29.42,11.30,0,333.93,346.56,10.4,8.1,0.044,305001.6,305001.6,10578,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775811,12019.00
12/10/2015 14:30,2,0.385,ACTIVE,210.57,339.04,59.981,1449775803,"201051344000955","219011344069620",28.53,11.00,0,333.33,346.26,11.1,8.8,0.053,313820.2,313820.2,10574,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775812,12020.00
12/10/2015 14:30,2,0.174,ACTIVE,211.03,371.51,59.991,1449775803,"274151322000094","219011344069620",34.69,15.30,0,336.04,398.26,6.2,4.0,0.035,475405.0,475405.0,493,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775813,12021.00
12/10/2015 14:30,2,0.387,ACTIVE,212.38,341.45,60.002,1449775803,"201051344000579","219011344069620",29.46,11.00,0,336.34,350.17,11.6,9.2,0.053,315748.5,315748.5,5918,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775814,12022.00
12/10/2015 14:30,2,0.373,ACTIVE,210.80,338.74,59.970,1449775803,"201051344000890","219011344069620",29.44,11.00,0,333.63,346.56,11.2,8.9,0.053,312428.8,312428.8,10584,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775815,12023.00
12/10/2015 14:30,2,0.377,ACTIVE,211.25,339.34,59.938,1449775803,"201051344000438","219011344069620",28.71,10.70,0,333.93,347.46,11.0,8.7,0.053,314133.0,314133.0,10579,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775816,12024.00
12/10/2015 14:30,2,0.402,ACTIVE,211.03,339.04,59.975,1449775803,"201051344000417","219011344069620",29.20,11.00,0,333.93,346.56,12.0,9.6,0.049,308270.6,308270.6,10582,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775817,12025.00
12/10/2015 14:30,2,0.293,ACTIVE,211.03,338.44,59.975,1449775803,"274151322000083","219011344069620",25.39,14.00,0,335.14,344.45,7.6,5.4,0.031,583973.4,583973.4,484,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775817,12026.00
12/10/2015 14:30,2,0.291,ACTIVE,211.70,340.25,59.975,1449775803,"274151322000076","219011344069620",28.61,13.70,0,336.34,345.06,8.4,6.2,0.049,620276.7,620276.7,483,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775818,12027.00
12/10/2015 14:30,2,0.359,ACTIVE,211.93,340.85,59.996,1449775803,"201051344000868","219011344069620",29.06,11.00,0,335.74,348.96,10.6,8.3,0.053,299925.2,299925.2,5916,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775819,12028.00
12/10/2015 14:30,2,0.287,ACTIVE,211.03,338.44,59.965,1449775803,"274151322000095","219011344069620",27.77,13.70,0,335.44,344.45,8.1,5.9,0.035,613188.1,613188.1,485,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775820,12029.00
12/10/2015 14:30,2,0.338,ACTIVE,211.93,342.05,59.991,1449775803,"201051344000988","219011344069620",29.50,11.00,0,335.44,351.67,10.1,7.8,0.053,300298.6,300298.6,5916,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775821,12030.00
12/10/2015 14:30,2,0.363,ACTIVE,210.57,338.14,59.975,1449775803,"201051344001025","219011344069620",29.38,11.00,0,333.33,347.16,10.8,8.5,0.053,312214.0,312214.0,10580,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775822,12031.00
12/10/2015 14:30,2,0.375,ACTIVE,211.93,340.55,59.970,1449775803,"201051344000458","219011344069620",29.28,12.30,0,335.14,348.36,11.1,8.8,0.053,310085.0,310085.0,5917,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775823,12032.00
12/10/2015 14:30,2,0.363,ACTIVE,212.83,342.65,59.981,1449775803,"201051344000853","219011344069620",29.24,11.00,0,337.54,349.56,10.8,8.5,0.053,307002.3,307002.3,5919,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775824,12033.00
12/10/2015 14:30,2,0.352,ACTIVE,211.25,340.25,59.975,1449775803,"201051344000685","219011344069620",29.30,10.70,0,334.84,347.76,10.4,8.2,0.053,313832.5,313832.5,10588,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775825,12034.00
12/10/2015 14:30,2,0.346,ACTIVE,211.25,339.65,59.970,1449775803,"201051344000917","219011344069620",29.06,12.30,0,333.33,346.86,10.2,7.9,0.053,311532.6,311532.6,10597,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775826,12035.00
12/10/2015 14:30,2,0.352,ACTIVE,211.03,339.34,59.975,1449775803,"201051344001145","219011344069620",28.13,10.70,0,334.24,347.46,10.0,7.7,0.053,314618.2,314618.2,10602,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775826,12036.00
12/10/2015 14:30,2,0.381,ACTIVE,211.25,339.65,59.970,1449775803,"201051344000651","219011344069620",28.29,10.70,0,334.54,347.46,10.9,8.6,0.053,308674.4,308674.4,10583,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775827,12037.00
12/10/2015 14:30,2,0.268,ACTIVE,211.03,339.95,59.933,1449775803,"274151322000088","219011344069620",27.61,13.70,0,334.54,343.55,7.5,5.3,0.044,567121.2,567121.2,485,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775828,12038.00
12/10/2015 14:30,2,0.201,ACTIVE,212.16,393.75,59.965,1449775803,"274151322000068","219011344069620",37.00,15.80,0,336.64,403.37,7.5,5.3,0.031,475334.1,475334.1,492,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775829,12039.00
12/10/2015 14:30,2,0.367,ACTIVE,210.80,338.14,59.970,1449775803,"201051344001135","219011344069620",29.26,11.00,0,333.63,345.66,10.9,8.6,0.049,305343.1,305343.1,10574,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775830,12040.00
12/10/2015 14:30,2,0.381,ACTIVE,211.70,341.15,59.975,1449775803,"201051344000594","219011344069620",29.32,11.00,0,334.24,348.66,11.3,9.0,0.057,311260.9,311260.9,5918,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775831,12041.00
12/10/2015 14:30,2,0.365,ACTIVE,211.03,338.14,59.970,1449775803,"201051344001203","219011344069620",28.86,11.30,0,334.24,347.16,10.7,8.4,0.057,311599.5,311599.5,10584,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775832,12042.00
12/10/2015 14:30,2,0.289,ACTIVE,211.03,339.95,59.975,1449775803,"274151322000054","219011344069620",27.85,14.30,0,334.84,343.85,8.2,6.0,0.035,579205.5,579205.5,483,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775833,12043.00
12/10/2015 14:30,2,0.365,ACTIVE,212.61,340.85,59.959,1449775803,"201051344000867","219011344069620",29.54,12.00,0,334.84,348.66,10.9,8.6,0.053,300382.5,300382.5,5915,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775834,12044.00
12/10/2015 14:30,2,0.393,ACTIVE,211.03,339.65,59.970,1449775803,"201051344001093","219011344069620",29.08,11.70,0,333.93,346.26,11.6,9.3,0.049,309673.3,309673.3,10598,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775834,12045.00
12/10/2015 14:30,2,0.316,ACTIVE,211.93,341.45,59.981,1449775803,"201051344000900","219011344069620",29.24,11.30,0,335.14,348.66,9.4,7.1,0.053,313456.4,313456.4,5925,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775836,12046.00
12/10/2015 14:30,2,0.387,ACTIVE,212.38,341.45,59.975,1449775803,"201051344000648","219011344069620",29.28,10.70,0,336.64,348.66,11.5,9.2,0.053,307172.9,307172.9,5912,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775837,12047.00
12/10/2015 14:30,2,0.381,ACTIVE,212.16,341.15,59.965,1449775803,"201051344000569","219011344069620",29.38,11.30,0,336.34,348.96,11.4,9.0,0.062,314778.6,314778.6,5916,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775838,12048.00
12/10/2015 14:30,2,0.385,ACTIVE,211.93,340.85,59.996,1449775803,"201051344000983","219011344069620",28.51,11.30,0,335.44,349.86,11.2,8.9,0.066,310102.5,310102.5,5917,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775839,12049.00
