ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 14:30,2,0.369,ACTIVE,212.16,341.45,59.981,1449775803,"201051344001158","219011344069620",28.55,10.30,0,335.74,349.26,10.7,8.4,0.062,305658.5,305658.5,5915,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775839,12050.00
12/10/2015 14:30,2,0.381,ACTIVE,212.61,342.35,59.981,1449775803,"201051344000576","219011344069620",29.40,11.30,0,336.34,349.56,11.4,9.1,0.053,307635.0,307635.0,5919,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775840,12051.00
12/10/2015 14:30,2,0.297,ACTIVE,211.25,340.25,59.970,1449775803,"274151322000087","219011344069620",27.55,15.80,0,334.84,344.15,8.3,6.1,0.035,554694.2,554694.2,491,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449775841,12052.00
12/10/2015 14:45,2,0.889,ACTIVE,213.51,349.86,59.986,1449776703,"201051344000645","219011344069620",30.34,12.00,0,327.02,361.29,27.3,24.5,0.199,308404.0,308404.0,5921,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776704,12053.00
12/10/2015 14:45,2,0.818,ACTIVE,211.70,346.86,59.975,1449776703,"274151322000085","219011344069620",29.62,13.70,0,324.92,352.57,24.6,21.8,0.159,581916.9,581916.9,484,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776705,12054.00
12/10/2015 14:45,2,0.881,ACTIVE,213.29,348.96,59.991,1449776703,"201051344000633","219011344069620",30.91,10.70,0,327.02,361.89,27.6,24.7,0.208,301247.7,301247.7,5921,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776706,12055.00
12/10/2015 14:45,2,0.906,ACTIVE,213.29,348.66,60.007,1449776703,"201051344000469","219011344069620",30.38,9.70,0,325.52,359.48,27.9,25.0,0.208,302150.8,302150.8,5926,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776708,12056.00
12/10/2015 14:45,2,0.885,ACTIVE,211.48,345.36,59.991,1449776703,"201051344000646","219011344069620",30.59,10.70,0,322.51,356.18,27.5,24.6,0.208,307104.8,307104.8,10576,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776709,12057.00
12/10/2015 14:45,2,0.844,ACTIVE,211.25,342.95,59.965,1449776703,"274151322000052","219011344069620",30.00,13.30,0,324.62,352.87,25.6,22.8,0.164,589504.5,589504.5,485,0,0,0,L,1151911521,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776710,12058.00
12/10/2015 14:45,2,0.906,ACTIVE,211.93,346.56,59.986,1449776703,"201051344000585","219011344069620",30.67,11.00,0,325.22,356.48,28.2,25.3,0.208,311721.7,311721.7,10584,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776711,12059.00
12/10/2015 14:45,2,0.865,ACTIVE,211.48,344.76,59.938,1449776703,"201051344001230","219011344069620",30.38,10.70,0,325.22,355.28,26.6,23.8,0.199,310213.7,310213.7,10606,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776712,12060.00
12/10/2015 14:45,2,0.889,ACTIVE,212.16,345.66,59.975,1449776703,"201051344000582","219011344069620",30.24,11.30,0,324.32,356.78,27.3,24.4,0.199,305005.2,305005.2,10579,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776713,12061.00
12/10/2015 14:45,2,0.914,ACTIVE,211.48,344.76,59.975,1449776703,"201051344000955","219011344069620",30.38,11.00,0,322.51,355.58,28.2,25.3,0.203,313824.1,313824.1,10575,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776714,12062.00
12/10/2015 14:45,2,0.549,ACTIVE,211.93,430.12,59.970,1449776703,"274151322000094","219011344069620",40.43,15.50,0,336.94,448.15,22.8,20.1,0.141,475407.5,475407.5,494,0,0,0,L,1151911521,0,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776715,12063.00
12/10/2015 14:45,2,0.922,ACTIVE,213.29,348.96,59.981,1449776703,"201051344000579","219011344069620",30.73,11.00,0,326.72,359.78,28.7,25.8,0.208,315752.3,315752.3,5919,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776716,12064.00
12/10/2015 14:45,2,0.916,ACTIVE,211.70,345.06,59.986,1449776703,"201051344000890","219011344069620",30.81,11.00,0,324.32,355.88,28.6,25.7,0.199,312432.6,312432.6,10585,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776717,12065.00
12/10/2015 14:45,2,0.887,ACTIVE,211.70,345.36,60.023,1449776703,"201051344000438","219011344069620",31.35,10.30,0,328.82,356.78,28.2,25.3,0.212,314136.7,314136.7,10580,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776717,12066.00
12/10/2015 14:45,2,0.930,ACTIVE,211.93,345.66,59.981,1449776703,"201051344000417","219011344069620",30.51,11.00,0,324.02,356.48,28.8,25.9,0.212,308274.6,308274.6,10583,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776718,12067.00
12/10/2015 14:45,2,0.840,ACTIVE,211.70,345.66,59.981,1449776703,"274151322000083","219011344069620",29.52,13.70,0,324.02,352.87,25.1,22.3,0.159,583976.3,583976.3,485,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776719,12068.00
12/10/2015 14:45,2,0.861,ACTIVE,212.38,348.66,59.975,1449776703,"274151322000076","219011344069620",30.34,13.30,0,325.22,353.77,26.5,23.7,0.181,620279.9,620279.9,484,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776720,12069.00
12/10/2015 14:45,2,0.904,ACTIVE,213.06,348.66,59.975,1449776703,"201051344000868","219011344069620",30.53,11.00,0,326.42,359.48,28.0,25.1,0.208,299928.8,299928.8,5917,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776721,12070.00
12/10/2015 14:45,2,0.846,ACTIVE,211.48,342.35,59.991,1449776703,"274151322000095","219011344069620",30.16,13.30,0,324.02,352.87,25.9,23.0,0.164,613191.2,613191.2,486,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776722,12071.00
12/10/2015 14:45,2,0.902,ACTIVE,212.83,350.17,59.970,1449776703,"201051344000988","219011344069620",30.30,11.00,0,325.82,362.79,27.7,24.8,0.217,300302.1,300302.1,5917,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776723,12072.00
12/10/2015 14:45,2,0.904,ACTIVE,211.70,344.45,59.981,1449776703,"201051344001025","219011344069620",30.79,10.70,0,322.81,357.08,28.2,25.3,0.203,312217.7,312217.7,10581,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776724,12073.00
12/10/2015 14:45,2,0.904,ACTIVE,213.06,347.76,59.986,1449776703,"201051344000458","219011344069620",30.77,12.30,0,327.32,359.18,28.2,25.3,0.217,310088.8,310088.8,5918,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776725,12074.00
12/10/2015 14:45,2,0.908,ACTIVE,213.96,349.56,59.981,1449776703,"201051344000853","219011344069620",30.45,11.00,0,328.22,362.79,28.0,25.1,0.212,307006.0,307006.0,5920,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776726,12075.00
12/10/2015 14:45,2,0.896,ACTIVE,211.93,345.96,59.991,1449776703,"201051344000685","219011344069620",30.22,10.70,0,324.32,356.78,27.5,24.6,0.217,313836.0,313836.0,10589,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776726,12076.00
12/10/2015 14:45,2,0.879,ACTIVE,211.70,345.96,59.975,1449776703,"201051344000917","219011344069620",30.36,12.00,0,323.41,356.48,27.1,24.2,0.199,311536.2,311536.2,10598,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776727,12077.00
12/10/2015 14:45,2,0.881,ACTIVE,211.93,345.66,59.981,1449776703,"201051344001145","219011344069620",30.57,10.30,0,326.12,357.08,27.3,24.4,0.203,314621.7,314621.7,10603,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776728,12078.00
12/10/2015 14:45,2,0.908,ACTIVE,211.93,345.36,59.954,1449776703,"201051344000651","219011344069620",30.59,10.70,0,327.92,357.08,28.2,25.3,0.208,308678.1,308678.1,10584,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776729,12079.00
12/10/2015 14:45,2,0.809,ACTIVE,211.25,343.25,59.975,1449776703,"274151322000088","219011344069620",29.80,13.70,0,324.32,352.27,24.4,21.6,0.159,567124.1,567124.1,486,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776730,12080.00
12/10/2015 14:45,2,0.576,ACTIVE,212.16,431.92,59.970,1449776703,"274151322000068","219011344069620",40.77,16.00,0,337.24,444.24,23.7,21.0,0.141,475336.9,475336.9,493,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776731,12081.00
12/10/2015 14:45,2,0.902,ACTIVE,211.48,344.45,59.986,1449776703,"201051344001135","219011344069620",30.69,11.00,0,323.41,356.18,28.1,25.2,0.208,305346.8,305346.8,10575,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776732,12082.00
12/10/2015 14:45,2,0.926,ACTIVE,212.83,348.66,60.002,1449776703,"201051344000594","219011344069620",30.71,11.00,0,328.52,360.08,28.8,25.9,0.212,311264.7,311264.7,5919,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776733,12083.00
12/10/2015 14:45,2,0.891,ACTIVE,211.93,344.45,59.981,1449776703,"201051344001203","219011344069620",30.73,11.00,0,327.02,357.98,27.8,24.9,0.212,311603.1,311603.1,10585,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776734,12084.00
12/10/2015 14:45,2,0.846,ACTIVE,211.48,346.86,59.986,1449776703,"274151322000054","219011344069620",29.64,14.00,0,324.02,353.17,25.4,22.6,0.164,579208.6,579208.6,484,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776734,12085.00
12/10/2015 14:45,2,0.918,ACTIVE,213.51,348.36,59.996,1449776703,"201051344000867","219011344069620",30.45,11.70,0,327.32,359.18,28.3,25.4,0.212,300386.3,300386.3,5916,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776735,12086.00
12/10/2015 14:45,2,0.924,ACTIVE,211.93,346.56,59.981,1449776703,"201051344001093","219011344069620",30.36,11.70,0,324.02,356.48,28.4,25.5,0.199,309677.2,309677.2,10599,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776737,12087.00
12/10/2015 14:45,2,0.869,ACTIVE,213.06,348.96,59.981,1449776703,"201051344000900","219011344069620",30.47,11.00,0,327.02,360.69,26.9,24.0,0.203,313459.7,313459.7,5926,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776737,12088.00
12/10/2015 14:45,2,0.928,ACTIVE,213.29,348.96,59.996,1449776703,"201051344000648","219011344069620",30.43,10.70,0,326.42,361.29,28.6,25.7,0.208,307176.7,307176.7,5913,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776738,12089.00
12/10/2015 14:45,2,0.926,ACTIVE,213.51,348.96,59.986,1449776703,"201051344000569","219011344069620",30.63,11.00,0,325.82,361.59,28.8,25.9,0.217,314782.4,314782.4,5917,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776739,12090.00
12/10/2015 14:45,2,0.918,ACTIVE,213.06,348.06,59.981,1449776703,"201051344000983","219011344069620",30.59,11.00,0,325.82,360.08,28.5,25.6,0.217,310106.3,310106.3,5918,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776741,12091.00
12/10/2015 14:45,2,0.891,ACTIVE,213.29,348.36,59.965,1449776703,"201051344001158","219011344069620",30.85,10.30,0,325.82,361.29,27.9,25.0,0.221,305662.1,305662.1,5916,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776742,12092.00
12/10/2015 14:45,2,0.928,ACTIVE,213.74,350.17,59.986,1449776703,"201051344000576","219011344069620",30.40,11.00,0,327.32,363.39,28.6,25.7,0.212,307638.8,307638.8,5920,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776742,12093.00
12/10/2015 14:45,2,0.844,ACTIVE,211.70,348.36,59.981,1449776703,"274151322000087","219011344069620",29.50,15.50,0,324.92,352.57,25.2,22.4,0.155,554697.3,554697.3,492,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449776743,12094.00
12/10/2015 15:00,2,0.416,ACTIVE,213.74,344.15,59.986,1449777603,"201051344000645","219011344069620",28.29,11.70,0,338.44,363.99,11.9,9.6,0.062,308409.3,308409.3,5922,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777604,12095.00
12/10/2015 15:00,2,0.318,ACTIVE,211.93,340.55,59.986,1449777603,"274151322000085","219011344069620",27.99,13.70,0,334.54,354.07,9.0,6.8,0.035,581921.5,581921.5,485,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777605,12096.00
12/10/2015 15:00,2,0.418,ACTIVE,213.51,345.36,59.986,1449777603,"201051344000633","219011344069620",28.77,11.00,0,337.54,365.49,12.2,9.8,0.066,301253.1,301253.1,5922,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777606,12097.00
12/10/2015 15:00,2,0.438,ACTIVE,213.29,343.85,59.986,1449777603,"201051344000469","219011344069620",27.89,10.00,0,337.24,363.09,12.4,10.0,0.071,302156.3,302156.3,5927,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777607,12098.00
12/10/2015 15:00,2,0.414,ACTIVE,211.70,340.85,59.986,1449777603,"201051344000646","219011344069620",28.53,10.70,0,333.33,359.48,12.0,9.7,0.062,307110.2,307110.2,10577,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777608,12099.00
12/10/2015 15:00,2,0.348,ACTIVE,211.48,340.25,59.975,1449777603,"274151322000052","219011344069620",27.87,13.70,0,335.74,354.37,9.8,7.6,0.057,589509.3,589509.3,486,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777609,12100.00
12/10/2015 15:00,2,0.412,ACTIVE,212.16,341.75,59.986,1449777603,"201051344000585","219011344069620",29.54,11.00,0,334.24,359.48,12.4,10.0,0.066,311727.1,311727.1,10585,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777609,12101.00
12/10/2015 15:00,2,0.383,ACTIVE,211.93,340.55,59.975,1449777603,"201051344001230","219011344069620",28.96,10.70,0,332.73,357.68,11.2,8.9,0.057,310218.8,310218.8,10607,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777610,12102.00
12/10/2015 15:00,2,0.404,ACTIVE,212.61,342.05,59.981,1449777603,"201051344000582","219011344069620",28.43,11.30,0,334.54,360.38,11.7,9.3,0.057,305010.4,305010.4,10580,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777611,12103.00
12/10/2015 15:00,2,0.418,ACTIVE,211.70,340.25,59.986,1449777603,"201051344000955","219011344069620",29.38,11.00,0,333.93,358.28,12.5,10.1,0.066,313829.5,313829.5,10576,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777612,12104.00
12/10/2015 15:00,2,0.197,ACTIVE,211.93,402.16,59.949,1449777603,"274151322000094","219011344069620",37.85,15.80,0,334.84,441.24,7.6,5.4,0.040,475411.6,475411.6,495,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777613,12105.00
12/10/2015 15:00,2,0.422,ACTIVE,213.29,343.25,59.981,1449777603,"201051344000579","219011344069620",29.90,11.00,0,338.14,363.69,12.8,10.4,0.062,315757.9,315757.9,5920,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777614,12106.00
12/10/2015 15:00,2,0.418,ACTIVE,211.93,340.85,59.986,1449777603,"201051344000890","219011344069620",29.32,11.00,0,333.33,359.18,12.4,10.1,0.062,312438.1,312438.1,10586,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777615,12107.00
12/10/2015 15:00,2,0.404,ACTIVE,212.38,341.75,59.975,1449777603,"201051344000438","219011344069620",29.58,10.70,0,334.54,359.48,12.1,9.8,0.057,314142.1,314142.1,10581,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777616,12108.00
12/10/2015 15:00,2,0.436,ACTIVE,212.16,341.45,59.970,1449777603,"201051344000417","219011344069620",29.34,11.00,0,334.54,358.88,12.9,10.6,0.066,308280.1,308280.1,10584,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777617,12109.00
12/10/2015 15:00,2,0.316,ACTIVE,211.93,341.75,59.975,1449777603,"274151322000083","219011344069620",27.87,13.70,0,336.34,354.07,8.9,6.7,0.053,583980.9,583980.9,486,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777618,12110.00
12/10/2015 15:00,2,0.314,ACTIVE,212.38,340.85,59.954,1449777603,"274151322000076","219011344069620",29.06,13.70,0,337.24,355.28,9.3,7.0,0.049,620284.8,620284.8,485,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777618,12111.00
12/10/2015 15:00,2,0.393,ACTIVE,213.29,342.95,59.981,1449777603,"201051344000868","219011344069620",29.22,10.70,0,336.94,361.59,11.6,9.3,0.062,299934.2,299934.2,5918,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777619,12112.00
12/10/2015 15:00,2,0.312,ACTIVE,212.16,341.45,59.975,1449777603,"274151322000095","219011344069620",27.79,13.30,0,336.04,354.07,8.8,6.6,0.049,613195.9,613195.9,487,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777620,12113.00
12/10/2015 15:00,2,0.369,ACTIVE,212.61,343.85,59.981,1449777603,"201051344000988","219011344069620",29.54,11.00,0,337.24,364.29,11.1,8.8,0.066,300307.4,300307.4,5918,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777621,12114.00
12/10/2015 15:00,2,0.389,ACTIVE,211.93,339.95,59.970,1449777603,"201051344001025","219011344069620",29.46,10.70,0,333.33,359.48,11.6,9.3,0.057,312223.1,312223.1,10582,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777622,12115.00
12/10/2015 15:00,2,0.400,ACTIVE,213.29,343.25,59.975,1449777603,"201051344000458","219011344069620",29.50,12.00,0,336.94,361.89,12.0,9.7,0.066,310094.2,310094.2,5919,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777623,12116.00
12/10/2015 15:00,2,0.391,ACTIVE,213.74,345.06,59.975,1449777603,"201051344000853","219011344069620",28.75,11.00,0,338.74,364.59,11.4,9.1,0.062,307011.3,307011.3,5921,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777624,12117.00
12/10/2015 15:00,2,0.391,ACTIVE,212.16,341.45,59.975,1449777603,"201051344000685","219011344069620",28.05,10.70,0,334.24,359.48,11.1,8.8,0.062,313841.2,313841.2,10590,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777625,12118.00
12/10/2015 15:00,2,0.369,ACTIVE,212.16,341.15,59.970,1449777603,"201051344000917","219011344069620",29.18,12.30,0,333.33,359.48,10.9,8.6,0.057,311541.2,311541.2,10599,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777626,12119.00
12/10/2015 15:00,2,0.363,ACTIVE,212.38,341.75,59.970,1449777603,"201051344001145","219011344069620",29.46,10.70,0,335.14,359.48,10.8,8.5,0.049,314626.8,314626.8,10604,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777627,12120.00
12/10/2015 15:00,2,0.383,ACTIVE,212.16,341.45,59.975,1449777603,"201051344000651","219011344069620",29.42,10.70,0,334.84,359.48,11.4,9.1,0.053,308683.4,308683.4,10585,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777628,12121.00
12/10/2015 15:00,2,0.285,ACTIVE,211.48,340.55,59.981,1449777603,"274151322000088","219011344069620",27.69,13.70,0,332.43,353.47,8.0,5.8,0.031,567128.4,567128.4,487,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777629,12122.00
12/10/2015 15:00,2,0.207,ACTIVE,212.38,406.37,59.959,1449777603,"274151322000068","219011344069620",38.29,16.30,0,334.24,445.45,8.1,5.9,0.031,475341.1,475341.1,494,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777630,12123.00
12/10/2015 15:00,2,0.381,ACTIVE,211.70,339.95,59.975,1449777603,"201051344001135","219011344069620",29.28,11.00,0,333.03,358.58,11.3,9.0,0.057,305352.0,305352.0,10576,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777631,12124.00
12/10/2015 15:00,2,0.410,ACTIVE,212.61,343.25,59.949,1449777603,"201051344000594","219011344069620",28.19,11.00,0,336.64,361.29,11.7,9.4,0.066,311270.1,311270.1,5920,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777632,12125.00
12/10/2015 15:00,2,0.373,ACTIVE,212.16,340.55,59.981,1449777603,"201051344001203","219011344069620",29.28,11.00,0,334.24,360.69,11.1,8.8,0.057,311608.3,311608.3,10586,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777633,12126.00
12/10/2015 15:00,2,0.299,ACTIVE,211.48,339.95,59.970,1449777603,"274151322000054","219011344069620",27.89,14.30,0,332.43,354.07,8.5,6.3,0.044,579213.1,579213.1,485,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777634,12127.00
12/10/2015 15:00,2,0.391,ACTIVE,213.51,342.95,59.959,1449777603,"201051344000867","219011344069620",28.73,11.70,0,336.94,361.59,11.4,9.1,0.057,300391.5,300391.5,5917,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777635,12128.00
12/10/2015 15:00,2,0.398,ACTIVE,212.16,341.15,59.970,1449777603,"201051344001093","219011344069620",29.54,11.70,0,333.93,358.88,11.9,9.6,0.053,309682.5,309682.5,10600,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777636,12129.00
12/10/2015 15:00,2,0.324,ACTIVE,213.06,343.25,59.975,1449777603,"201051344000900","219011344069620",29.12,11.00,0,337.54,361.89,9.6,7.3,0.062,313464.7,313464.7,5927,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777637,12130.00
12/10/2015 15:00,2,0.396,ACTIVE,213.29,343.25,59.970,1449777603,"201051344000648","219011344069620",28.80,10.70,0,338.14,363.69,11.6,9.3,0.062,307182.1,307182.1,5914,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777638,12131.00
12/10/2015 15:00,2,0.396,ACTIVE,213.29,343.25,59.986,1449777603,"201051344000569","219011344069620",28.59,11.30,0,338.44,362.79,11.5,9.2,0.057,314787.8,314787.8,5918,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777639,12132.00
12/10/2015 15:00,2,0.379,ACTIVE,213.06,342.65,59.981,1449777603,"201051344000983","219011344069620",29.70,11.00,0,337.24,362.19,11.4,9.1,0.057,310111.5,310111.5,5919,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777640,12133.00
12/10/2015 15:00,2,0.369,ACTIVE,213.06,343.55,59.959,1449777603,"201051344001158","219011344069620",28.82,10.30,0,337.24,363.39,10.8,8.5,0.062,305667.2,305667.2,5917,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777641,12134.00
12/10/2015 15:00,2,0.389,ACTIVE,213.74,344.76,59.959,1449777603,"201051344000576","219011344069620",28.94,11.00,0,338.44,364.89,11.4,9.1,0.057,307644.1,307644.1,5921,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777642,12135.00
12/10/2015 15:00,2,0.301,ACTIVE,211.93,339.95,59.996,1449777603,"274151322000087","219011344069620",27.31,15.50,0,333.63,354.07,8.3,6.1,0.040,554701.7,554701.7,493,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449777643,12136.00
12/10/2015 15:15,2,0.314,ACTIVE,213.29,342.35,59.986,1449778503,"201051344000645","219011344069620",28.49,11.30,0,337.54,350.17,9.1,6.9,0.035,308410.7,308410.7,5923,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778504,12137.00
12/10/2015 15:15,2,0.236,ACTIVE,211.93,340.55,59.986,1449778503,"274151322000085","219011344069620",27.57,13.30,0,336.64,344.76,6.7,4.5,0.027,581922.2,581922.2,486,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778505,12138.00
12/10/2015 15:15,2,0.316,ACTIVE,213.51,343.85,59.986,1449778503,"201051344000633","219011344069620",29.60,10.70,0,336.64,352.87,9.5,7.3,0.040,301254.6,301254.6,5923,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778506,12139.00
12/10/2015 15:15,2,0.334,ACTIVE,212.83,342.05,60.002,1449778503,"201051344000469","219011344069620",29.26,9.70,0,335.44,350.47,9.9,7.7,0.040,302157.8,302157.8,5928,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778507,12140.00
12/10/2015 15:15,2,0.324,ACTIVE,211.70,339.95,59.965,1449778503,"201051344000646","219011344069620",28.92,10.30,0,333.93,347.16,9.6,7.3,0.044,307111.6,307111.6,10578,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778508,12141.00
12/10/2015 15:15,2,0.270,ACTIVE,211.48,340.85,59.938,1449778503,"274151322000052","219011344069620",27.59,13.30,0,335.44,344.76,7.5,5.3,0.040,589510.2,589510.2,487,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778509,12142.00
12/10/2015 15:15,2,0.334,ACTIVE,212.38,341.45,59.954,1449778503,"201051344000585","219011344069620",29.28,10.70,0,335.14,347.46,9.9,7.6,0.044,311728.6,311728.6,10586,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778509,12143.00
12/10/2015 15:15,2,0.301,ACTIVE,211.93,339.34,59.975,1449778503,"201051344001230","219011344069620",28.82,10.00,0,333.33,346.26,8.8,6.6,0.031,310220.1,310220.1,10608,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778510,12144.00
12/10/2015 15:15,2,0.316,ACTIVE,212.61,340.85,59.949,1449778503,"201051344000582","219011344069620",29.20,10.70,0,335.14,347.76,9.4,7.1,0.035,305011.8,305011.8,10581,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778511,12145.00
12/10/2015 15:15,2,0.346,ACTIVE,211.70,339.95,59.981,1449778503,"201051344000955","219011344069620",29.28,10.70,0,333.03,346.86,10.3,8.0,0.040,313831.1,313831.1,10577,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778512,12146.00
12/10/2015 15:15,2,0.156,ACTIVE,211.48,346.86,59.965,1449778503,"274151322000094","219011344069620",32.32,14.30,0,336.64,406.37,5.1,3.0,0.018,475411.9,475411.9,496,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778513,12147.00
12/10/2015 15:15,2,0.355,ACTIVE,213.06,342.35,59.975,1449778503,"201051344000579","219011344069620",28.94,10.70,0,337.54,350.17,10.4,8.2,0.049,315759.6,315759.6,5921,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778514,12148.00
12/10/2015 15:15,2,0.340,ACTIVE,211.93,339.65,59.975,1449778503,"201051344000890","219011344069620",29.44,10.30,0,334.24,347.16,10.2,7.9,0.044,312439.6,312439.6,10587,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778515,12149.00
12/10/2015 15:15,2,0.332,ACTIVE,211.70,339.95,59.975,1449778503,"201051344000438","219011344069620",29.66,10.30,0,335.44,348.06,10.0,7.8,0.044,314143.6,314143.6,10582,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778516,12150.00
12/10/2015 15:15,2,0.363,ACTIVE,211.93,340.55,59.991,1449778503,"201051344000417","219011344069620",29.42,10.30,0,333.63,348.06,10.8,8.5,0.044,308281.8,308281.8,10585,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778517,12151.00
12/10/2015 15:15,2,0.248,ACTIVE,211.70,340.55,59.975,1449778503,"274151322000083","219011344069620",27.67,13.30,0,336.64,344.76,6.9,4.8,0.035,583981.7,583981.7,487,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778517,12152.00
12/10/2015 15:15,2,0.262,ACTIVE,212.16,340.55,59.970,1449778503,"274151322000076","219011344069620",27.83,13.30,0,336.94,345.06,7.4,5.2,0.040,620285.6,620285.6,486,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778518,12153.00
12/10/2015 15:15,2,0.322,ACTIVE,212.83,342.05,59.981,1449778503,"201051344000868","219011344069620",29.10,10.70,0,335.74,350.77,9.5,7.3,0.044,299935.5,299935.5,5919,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778519,12154.00
12/10/2015 15:15,2,0.248,ACTIVE,211.48,339.95,60.002,1449778503,"274151322000095","219011344069620",27.67,13.00,0,336.64,344.15,7.0,4.8,0.035,613196.6,613196.6,488,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778520,12155.00
12/10/2015 15:15,2,0.305,ACTIVE,212.61,343.25,59.965,1449778503,"201051344000988","219011344069620",29.04,10.70,0,335.44,351.67,9.0,6.8,0.049,300308.6,300308.6,5919,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778521,12156.00
12/10/2015 15:15,2,0.328,ACTIVE,211.70,339.04,59.965,1449778503,"201051344001025","219011344069620",29.18,10.30,0,333.93,347.46,9.7,7.5,0.044,312224.5,312224.5,10583,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778522,12157.00
12/10/2015 15:15,2,0.336,ACTIVE,213.06,341.75,59.954,1449778503,"201051344000458","219011344069620",29.48,11.70,0,336.34,349.56,10.1,7.8,0.044,310095.6,310095.6,5920,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778523,12158.00
12/10/2015 15:15,2,0.326,ACTIVE,213.51,343.55,59.970,1449778503,"201051344000853","219011344069620",29.16,10.70,0,338.74,351.67,9.7,7.4,0.044,307012.7,307012.7,5922,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778524,12159.00
12/10/2015 15:15,2,0.314,ACTIVE,212.38,341.45,59.975,1449778503,"201051344000685","219011344069620",29.58,10.30,0,334.54,348.06,9.4,7.2,0.044,313842.5,313842.5,10591,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778525,12160.00
12/10/2015 15:15,2,0.305,ACTIVE,212.16,340.55,59.970,1449778503,"201051344000917","219011344069620",29.02,12.00,0,334.54,347.76,9.0,6.8,0.040,311542.5,311542.5,10600,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778526,12161.00
12/10/2015 15:15,2,0.301,ACTIVE,212.16,340.55,59.970,1449778503,"201051344001145","219011344069620",29.18,10.00,0,335.44,348.36,8.9,6.7,0.035,314628.0,314628.0,10605,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778526,12162.00
12/10/2015 15:15,2,0.346,ACTIVE,212.16,340.85,59.970,1449778503,"201051344000651","219011344069620",28.09,10.70,0,335.14,347.46,9.9,7.6,0.044,308684.8,308684.8,10586,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778527,12163.00
12/10/2015 15:15,2,0.238,ACTIVE,211.03,339.65,59.965,1449778503,"274151322000088","219011344069620",27.17,13.30,0,335.74,343.85,6.6,4.4,0.035,567129.0,567129.0,488,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778528,12164.00
12/10/2015 15:15,2,0.182,ACTIVE,212.16,370.60,59.970,1449778503,"274151322000068","219011344069620",34.47,15.30,0,337.54,408.48,6.4,4.2,0.031,475341.6,475341.6,495,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778529,12165.00
12/10/2015 15:15,2,0.332,ACTIVE,211.93,339.34,59.965,1449778503,"201051344001135","219011344069620",29.02,10.70,0,334.24,346.56,9.8,7.6,0.049,305353.3,305353.3,10577,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778530,12166.00
12/10/2015 15:15,2,0.346,ACTIVE,212.61,341.45,59.970,1449778503,"201051344000594","219011344069620",29.42,10.70,0,336.04,350.47,10.3,8.0,0.049,311271.6,311271.6,5921,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778531,12167.00
12/10/2015 15:15,2,0.328,ACTIVE,211.93,339.95,59.954,1449778503,"201051344001203","219011344069620",29.10,10.70,0,335.14,347.16,9.7,7.4,0.044,311609.7,311609.7,10587,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778532,12168.00
12/10/2015 15:15,2,0.256,ACTIVE,211.25,339.95,59.949,1449778503,"274151322000054","219011344069620",27.81,14.00,0,336.04,344.45,7.2,5.1,0.035,579213.8,579213.8,486,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778533,12169.00
12/10/2015 15:15,2,0.338,ACTIVE,213.06,341.45,59.970,1449778503,"201051344000867","219011344069620",28.84,11.30,0,336.34,349.86,9.9,7.6,0.044,300392.9,300392.9,5918,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778534,12170.00
12/10/2015 15:15,2,0.355,ACTIVE,211.93,340.85,59.970,1449778503,"201051344001093","219011344069620",29.00,11.30,0,334.54,345.96,10.5,8.2,0.040,309684.0,309684.0,10601,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778534,12171.00
12/10/2015 15:15,2,0.277,ACTIVE,212.61,342.05,59.965,1449778503,"201051344000900","219011344069620",29.22,10.70,0,336.34,349.86,8.2,6.0,0.049,313465.6,313465.6,5928,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778535,12172.00
12/10/2015 15:15,2,0.350,ACTIVE,213.06,342.05,59.970,1449778503,"201051344000648","219011344069620",29.36,10.30,0,337.84,349.86,10.4,8.1,0.044,307183.5,307183.5,5915,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778536,12173.00
12/10/2015 15:15,2,0.340,ACTIVE,212.83,341.75,59.970,1449778503,"201051344000569","219011344069620",29.54,11.00,0,337.24,348.96,10.2,7.9,0.053,314789.2,314789.2,5919,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778537,12174.00
12/10/2015 15:15,2,0.332,ACTIVE,212.61,341.15,59.975,1449778503,"201051344000983","219011344069620",29.74,10.70,0,336.04,349.56,10.1,7.8,0.049,310112.9,310112.9,5920,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778538,12175.00
12/10/2015 15:15,2,0.334,ACTIVE,212.83,342.35,59.975,1449778503,"201051344001158","219011344069620",28.63,10.00,0,336.34,349.26,9.7,7.5,0.044,305668.5,305668.5,5918,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778539,12176.00
12/10/2015 15:15,2,0.359,ACTIVE,213.29,343.25,59.959,1449778503,"201051344000576","219011344069620",28.29,10.70,0,337.24,350.17,10.3,8.1,0.049,307645.6,307645.6,5922,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778540,12177.00
12/10/2015 15:15,2,0.270,ACTIVE,211.48,339.34,59.991,1449778503,"274151322000087","219011344069620",27.49,15.30,0,336.04,344.15,7.5,5.3,0.027,554702.4,554702.4,494,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449778541,12178.00
12/10/2015 15:30,2,0.309,ACTIVE,213.51,342.95,59.975,1449779403,"201051344000645","219011344069620",28.39,11.70,0,336.64,348.96,8.9,6.7,0.040,308412.9,308412.9,5924,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779404,12179.00
12/10/2015 15:30,2,0.230,ACTIVE,211.93,340.25,59.959,1449779403,"274151322000085","219011344069620",27.49,13.30,0,337.54,345.36,6.4,4.3,0.027,581923.8,581923.8,487,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779405,12180.00
12/10/2015 15:30,2,0.314,ACTIVE,213.74,344.45,59.986,1449779403,"201051344000633","219011344069620",28.96,10.70,0,336.04,350.77,9.3,7.0,0.044,301256.9,301256.9,5924,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779406,12181.00
12/10/2015 15:30,2,0.326,ACTIVE,213.06,342.35,59.959,1449779403,"201051344000469","219011344069620",28.88,10.00,0,335.44,348.66,9.6,7.3,0.031,302160.2,302160.2,5929,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779407,12182.00
12/10/2015 15:30,2,0.314,ACTIVE,211.93,339.95,59.981,1449779403,"201051344000646","219011344069620",28.82,10.30,0,333.63,347.46,9.2,7.0,0.031,307113.9,307113.9,10579,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779407,12183.00
12/10/2015 15:30,2,0.254,ACTIVE,211.48,339.95,59.981,1449779403,"274151322000052","219011344069620",27.53,13.30,0,336.34,345.36,7.1,4.9,0.031,589512.0,589512.0,488,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779408,12184.00
12/10/2015 15:30,2,0.322,ACTIVE,212.38,341.15,59.986,1449779403,"201051344000585","219011344069620",29.08,11.00,0,335.14,347.16,9.5,7.3,0.031,311731.0,311731.0,10587,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779409,12185.00
12/10/2015 15:30,2,0.299,ACTIVE,212.16,339.65,59.981,1449779403,"201051344001230","219011344069620",28.67,10.30,0,333.63,345.66,8.7,6.5,0.035,310222.2,310222.2,10609,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779410,12186.00
12/10/2015 15:30,2,0.303,ACTIVE,212.38,340.85,60.028,1449779403,"201051344000582","219011344069620",29.10,10.70,0,335.14,347.16,9.0,6.8,0.035,305014.0,305014.0,10582,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779411,12187.00
12/10/2015 15:30,2,0.328,ACTIVE,211.70,340.25,59.986,1449779403,"201051344000955","219011344069620",29.22,10.70,0,334.24,346.26,9.7,7.5,0.035,313833.5,313833.5,10578,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779412,12188.00
12/10/2015 15:30,2,0.145,ACTIVE,211.48,339.04,59.986,1449779403,"274151322000094","219011344069620",31.13,14.70,0,338.14,415.39,4.6,2.5,0.013,475413.1,475413.1,497,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779413,12189.00
12/10/2015 15:30,2,0.342,ACTIVE,213.06,342.05,59.996,1449779403,"201051344000579","219011344069620",28.90,10.70,0,336.04,350.17,10.0,7.8,0.040,315762.0,315762.0,5922,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779414,12190.00
12/10/2015 15:30,2,0.322,ACTIVE,211.93,339.34,59.991,1449779403,"201051344000890","219011344069620",29.28,10.70,0,333.93,346.26,9.6,7.3,0.035,312442.0,312442.0,10588,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779415,12191.00
12/10/2015 15:30,2,0.309,ACTIVE,212.16,340.25,59.991,1449779403,"201051344000438","219011344069620",29.76,10.30,0,334.24,348.36,9.3,7.1,0.031,314145.9,314145.9,10583,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779416,12192.00
12/10/2015 15:30,2,0.346,ACTIVE,212.38,340.85,59.991,1449779403,"201051344000417","219011344069620",29.26,10.70,0,333.63,347.46,10.2,7.9,0.035,308284.4,308284.4,10586,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779417,12193.00
12/10/2015 15:30,2,0.225,ACTIVE,212.16,341.45,59.991,1449779403,"274151322000083","219011344069620",27.61,13.30,0,336.94,345.36,6.3,4.2,0.027,583983.2,583983.2,488,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779418,12194.00
