ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 15:30,2,0.301,ACTIVE,212.83,342.65,59.991,1449779403,"201051344000868","219011344069620",28.86,10.70,0,336.04,348.06,8.8,6.6,0.040,299937.8,299937.8,5920,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779420,12195.00
12/10/2015 15:30,2,0.223,ACTIVE,211.93,340.25,59.986,1449779403,"274151322000095","219011344069620",27.63,13.00,0,336.64,344.76,6.2,4.1,0.022,613198.2,613198.2,489,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779421,12196.00
12/10/2015 15:30,2,0.279,ACTIVE,212.83,343.25,59.996,1449779403,"201051344000988","219011344069620",29.02,11.00,0,335.14,349.86,8.3,6.1,0.035,300310.7,300310.7,5920,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779422,12197.00
12/10/2015 15:30,2,0.301,ACTIVE,211.93,339.04,59.975,1449779403,"201051344001025","219011344069620",29.08,10.30,0,333.63,347.16,8.9,6.7,0.040,312226.7,312226.7,10584,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779423,12198.00
12/10/2015 15:30,2,0.311,ACTIVE,213.06,342.05,59.981,1449779403,"201051344000458","219011344069620",29.42,12.00,0,335.74,348.36,9.2,7.0,0.040,310098.0,310098.0,5921,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779423,12199.00
12/10/2015 15:30,2,0.303,ACTIVE,213.51,343.55,59.986,1449779403,"201051344000853","219011344069620",28.86,10.70,0,337.54,349.86,8.8,6.6,0.035,307014.9,307014.9,5923,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779424,12200.00
12/10/2015 15:30,2,0.289,ACTIVE,212.38,340.85,59.975,1449779403,"201051344000685","219011344069620",29.08,10.70,0,335.14,347.46,8.5,6.3,0.035,313844.7,313844.7,10592,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779425,12201.00
12/10/2015 15:30,2,0.285,ACTIVE,212.16,341.15,59.975,1449779403,"201051344000917","219011344069620",29.06,12.00,0,333.63,346.86,8.4,6.2,0.035,311544.6,311544.6,10601,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779426,12202.00
12/10/2015 15:30,2,0.285,ACTIVE,212.38,340.55,59.986,1449779403,"201051344001145","219011344069620",28.37,10.30,0,335.74,346.86,8.2,6.0,0.031,314630.0,314630.0,10606,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779427,12203.00
12/10/2015 15:30,2,0.303,ACTIVE,212.16,340.55,60.002,1449779403,"201051344000651","219011344069620",29.18,10.30,0,335.14,347.16,9.0,6.7,0.031,308687.1,308687.1,10587,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779428,12204.00
12/10/2015 15:30,2,0.205,ACTIVE,211.48,340.25,59.970,1449779403,"274151322000088","219011344069620",26.70,13.00,0,336.34,344.45,5.5,3.4,0.027,567130.4,567130.4,489,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779429,12205.00
12/10/2015 15:30,2,0.156,ACTIVE,212.38,340.25,59.975,1449779403,"274151322000068","219011344069620",31.43,15.50,0,338.74,428.91,5.0,2.9,0.018,475343.0,475343.0,496,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779430,12206.00
12/10/2015 15:30,2,0.295,ACTIVE,211.93,339.04,59.944,1449779403,"201051344001135","219011344069620",29.22,10.70,0,333.63,346.26,8.7,6.5,0.040,305355.6,305355.6,10578,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779431,12207.00
12/10/2015 15:30,2,0.314,ACTIVE,212.83,342.35,59.981,1449779403,"201051344000594","219011344069620",29.06,10.70,0,334.84,348.36,9.3,7.1,0.035,311273.9,311273.9,5922,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779432,12208.00
12/10/2015 15:30,2,0.297,ACTIVE,212.38,339.95,59.975,1449779403,"201051344001203","219011344069620",28.69,10.70,0,334.54,348.06,8.7,6.4,0.035,311611.8,311611.8,10588,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779432,12209.00
12/10/2015 15:30,2,0.221,ACTIVE,211.70,341.45,59.970,1449779403,"274151322000054","219011344069620",26.96,14.00,0,336.04,345.06,6.1,3.9,0.035,579215.4,579215.4,487,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779433,12210.00
12/10/2015 15:30,2,0.303,ACTIVE,213.29,341.45,59.970,1449779403,"201051344000867","219011344069620",28.43,11.30,0,336.04,348.36,8.8,6.5,0.035,300395.2,300395.2,5919,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779434,12211.00
12/10/2015 15:30,2,0.322,ACTIVE,212.38,340.55,59.981,1449779403,"201051344001093","219011344069620",29.06,11.30,0,334.54,347.16,9.5,7.3,0.027,309686.4,309686.4,10602,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779435,12212.00
12/10/2015 15:30,2,0.242,ACTIVE,213.06,342.95,59.981,1449779403,"201051344000900","219011344069620",28.33,10.70,0,335.74,348.06,7.0,4.8,0.031,313467.4,313467.4,5929,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779436,12213.00
12/10/2015 15:30,2,0.316,ACTIVE,213.06,342.05,59.981,1449779403,"201051344000648","219011344069620",28.39,10.30,0,336.64,349.56,9.2,6.9,0.035,307185.9,307185.9,5916,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779437,12214.00
12/10/2015 15:30,2,0.301,ACTIVE,213.06,342.05,60.018,1449779403,"201051344000569","219011344069620",29.10,11.00,0,336.34,348.36,8.9,6.7,0.035,314791.5,314791.5,5920,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779438,12215.00
12/10/2015 15:30,2,0.295,ACTIVE,213.06,341.75,59.981,1449779403,"201051344000983","219011344069620",29.34,11.00,0,335.74,348.66,8.8,6.6,0.035,310115.1,310115.1,5921,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779439,12216.00
12/10/2015 15:30,2,0.285,ACTIVE,212.83,341.75,59.975,1449779403,"201051344001158","219011344069620",28.67,10.00,0,335.74,348.66,8.3,6.1,0.040,305670.7,305670.7,5919,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779440,12217.00
12/10/2015 15:30,2,0.305,ACTIVE,213.51,343.55,59.981,1449779403,"201051344000576","219011344069620",29.00,10.70,0,336.64,350.17,9.0,6.8,0.035,307647.9,307647.9,5923,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779441,12218.00
12/10/2015 15:30,2,0.217,ACTIVE,211.93,340.55,59.975,1449779403,"274151322000087","219011344069620",27.79,15.30,0,336.94,345.06,6.1,4.0,0.022,554704.0,554704.0,495,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779442,12219.00
12/10/2015 15:30,2,0.223,ACTIVE,212.38,340.55,59.975,1449779403,"274151322000076","219011344069620",28.41,13.30,0,338.44,343.85,6.4,4.3,0.027,620287.3,620287.3,488,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449779443,12220.00
12/10/2015 15:45,2,0.291,ACTIVE,213.51,342.35,59.970,1449780303,"201051344000645","219011344069620",28.75,11.30,0,337.24,347.76,8.5,6.3,0.035,308414.3,308414.3,5925,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780305,12221.00
12/10/2015 15:45,2,0.219,ACTIVE,212.16,339.95,59.965,1449780303,"274151322000085","219011344069620",27.59,13.30,0,336.94,343.85,6.2,4.0,0.022,581924.6,581924.6,488,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780306,12222.00
12/10/2015 15:45,2,0.299,ACTIVE,213.74,344.15,59.986,1449780303,"201051344000633","219011344069620",29.40,10.30,0,336.64,349.56,8.9,6.7,0.031,301258.4,301258.4,5925,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780306,12223.00
12/10/2015 15:45,2,0.320,ACTIVE,213.06,341.75,59.965,1449780303,"201051344000469","219011344069620",28.69,9.70,0,335.14,348.06,9.3,7.1,0.035,302161.8,302161.8,5930,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780307,12224.00
12/10/2015 15:45,2,0.303,ACTIVE,211.93,339.65,59.991,1449780303,"201051344000646","219011344069620",28.84,10.30,0,333.93,345.36,8.9,6.7,0.031,307115.4,307115.4,10580,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780308,12225.00
12/10/2015 15:45,2,0.240,ACTIVE,211.48,340.55,59.965,1449780303,"274151322000052","219011344069620",27.81,13.30,0,335.74,343.85,6.8,4.6,0.031,589513.0,589513.0,489,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780309,12226.00
12/10/2015 15:45,2,0.312,ACTIVE,212.16,340.25,59.970,1449780303,"201051344000585","219011344069620",29.02,10.70,0,334.24,345.96,9.2,7.0,0.031,311732.6,311732.6,10588,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780310,12227.00
12/10/2015 15:45,2,0.297,ACTIVE,212.16,339.34,59.944,1449780303,"201051344001230","219011344069620",28.43,10.00,0,333.03,344.76,8.6,6.3,0.031,310223.6,310223.6,10610,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780311,12228.00
12/10/2015 15:45,2,0.307,ACTIVE,212.61,340.25,59.975,1449780303,"201051344000582","219011344069620",27.75,10.30,0,334.84,345.96,8.6,6.4,0.035,305015.5,305015.5,10583,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780312,12229.00
12/10/2015 15:45,2,0.324,ACTIVE,211.93,339.65,59.970,1449780303,"201051344000955","219011344069620",28.96,10.70,0,333.93,345.66,9.6,7.3,0.035,313835.2,313835.2,10579,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780313,12230.00
12/10/2015 15:45,2,0.137,ACTIVE,211.93,340.55,59.965,1449780303,"274151322000094","219011344069620",30.99,13.70,0,337.24,342.95,4.3,2.2,0.027,475413.6,475413.6,498,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780314,12231.00
12/10/2015 15:45,2,0.328,ACTIVE,213.06,341.75,59.959,1449780303,"201051344000579","219011344069620",29.12,10.30,0,336.64,347.46,9.7,7.5,0.035,315763.7,315763.7,5923,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780315,12232.00
12/10/2015 15:45,2,0.320,ACTIVE,211.93,339.34,59.949,1449780303,"201051344000890","219011344069620",29.02,10.30,0,333.63,345.66,9.4,7.2,0.035,312443.6,312443.6,10589,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780316,12233.00
12/10/2015 15:45,2,0.311,ACTIVE,211.93,339.65,59.938,1449780303,"201051344000438","219011344069620",29.24,10.30,0,335.14,345.36,9.2,7.0,0.035,314147.5,314147.5,10584,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780317,12234.00
12/10/2015 15:45,2,0.348,ACTIVE,212.16,340.25,59.970,1449780303,"201051344000417","219011344069620",28.17,10.70,0,334.54,345.66,10.0,7.7,0.031,308286.2,308286.2,10587,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780318,12235.00
12/10/2015 15:45,2,0.219,ACTIVE,211.93,339.95,59.970,1449780303,"274151322000083","219011344069620",27.47,13.00,0,336.94,344.15,6.1,3.9,0.022,583984.1,583984.1,489,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780319,12236.00
12/10/2015 15:45,2,0.230,ACTIVE,212.16,339.95,59.975,1449780303,"274151322000076","219011344069620",27.55,13.30,0,337.54,344.15,6.5,4.3,0.031,620288.2,620288.2,489,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780320,12237.00
12/10/2015 15:45,2,0.295,ACTIVE,213.06,342.05,59.975,1449780303,"201051344000868","219011344069620",28.67,10.30,0,336.04,348.06,8.6,6.4,0.035,299939.2,299939.2,5921,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780320,12238.00
12/10/2015 15:45,2,0.215,ACTIVE,212.16,339.65,59.975,1449780303,"274151322000095","219011344069620",27.51,12.70,0,336.64,343.25,6.0,3.9,0.022,613199.0,613199.0,490,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780321,12239.00
12/10/2015 15:45,2,0.270,ACTIVE,213.06,342.95,59.975,1449780303,"201051344000988","219011344069620",29.32,10.70,0,335.74,348.96,8.1,5.8,0.031,300312.0,300312.0,5921,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780322,12240.00
12/10/2015 15:45,2,0.295,ACTIVE,211.93,339.34,59.970,1449780303,"201051344001025","219011344069620",28.90,10.30,0,334.84,345.66,8.7,6.4,0.035,312228.2,312228.2,10585,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780323,12241.00
12/10/2015 15:45,2,0.305,ACTIVE,212.83,341.15,59.975,1449780303,"201051344000458","219011344069620",29.14,11.70,0,336.34,346.56,9.0,6.8,0.031,310099.5,310099.5,5922,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780324,12242.00
12/10/2015 15:45,2,0.297,ACTIVE,213.74,343.25,59.975,1449780303,"201051344000853","219011344069620",28.80,10.30,0,337.84,348.66,8.7,6.5,0.035,307016.3,307016.3,5924,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780325,12243.00
12/10/2015 15:45,2,0.281,ACTIVE,212.61,341.15,59.970,1449780303,"201051344000685","219011344069620",29.28,10.30,0,334.54,346.56,8.4,6.2,0.031,313846.1,313846.1,10593,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780326,12244.00
12/10/2015 15:45,2,0.279,ACTIVE,212.38,340.85,59.981,1449780303,"201051344000917","219011344069620",28.96,11.70,0,333.93,345.06,8.3,6.1,0.031,311545.9,311545.9,10602,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780327,12245.00
12/10/2015 15:45,2,0.275,ACTIVE,212.38,340.25,59.959,1449780303,"201051344001145","219011344069620",29.16,10.00,0,335.14,346.26,8.2,6.0,0.035,314631.4,314631.4,10607,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780328,12246.00
12/10/2015 15:45,2,0.303,ACTIVE,212.16,340.25,59.933,1449780303,"201051344000651","219011344069620",28.37,10.30,0,335.14,345.66,8.7,6.5,0.035,308688.5,308688.5,10588,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780329,12247.00
12/10/2015 15:45,2,0.199,ACTIVE,211.48,339.04,59.981,1449780303,"274151322000088","219011344069620",26.68,13.30,0,335.74,343.85,5.4,3.3,0.027,567131.1,567131.1,490,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780330,12248.00
12/10/2015 15:45,2,0.150,ACTIVE,212.61,339.95,59.970,1449780303,"274151322000068","219011344069620",31.35,15.00,0,337.84,344.15,4.8,2.7,0.009,475343.6,475343.6,497,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780331,12249.00
12/10/2015 15:45,2,0.287,ACTIVE,211.93,338.44,59.970,1449780303,"201051344001135","219011344069620",28.96,10.70,0,334.24,344.76,8.5,6.2,0.035,305357.0,305357.0,10579,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780332,12250.00
12/10/2015 15:45,2,0.303,ACTIVE,212.83,341.75,59.954,1449780303,"201051344000594","219011344069620",29.02,10.30,0,335.74,347.46,9.0,6.7,0.031,311275.5,311275.5,5923,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780332,12251.00
12/10/2015 15:45,2,0.297,ACTIVE,212.38,339.65,59.975,1449780303,"201051344001203","219011344069620",27.77,10.30,0,335.14,346.86,8.4,6.2,0.035,311613.3,311613.3,10589,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780333,12252.00
12/10/2015 15:45,2,0.207,ACTIVE,211.48,339.34,59.965,1449780303,"274151322000054","219011344069620",27.75,13.70,0,336.04,344.15,5.8,3.7,0.027,579216.2,579216.2,488,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780334,12253.00
12/10/2015 15:45,2,0.287,ACTIVE,213.29,341.15,59.959,1449780303,"201051344000867","219011344069620",29.02,11.00,0,336.04,347.46,8.5,6.3,0.031,300396.6,300396.6,5920,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780336,12254.00
12/10/2015 15:45,2,0.322,ACTIVE,212.16,340.25,59.965,1449780303,"201051344001093","219011344069620",28.75,11.00,0,334.24,345.36,9.4,7.2,0.031,309688.0,309688.0,10603,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780337,12255.00
12/10/2015 15:45,2,0.232,ACTIVE,213.06,342.65,59.965,1449780303,"201051344000900","219011344069620",29.06,10.70,0,335.14,347.76,6.9,4.7,0.031,313468.5,313468.5,5930,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780337,12256.00
12/10/2015 15:45,2,0.305,ACTIVE,213.29,342.05,59.975,1449780303,"201051344000648","219011344069620",29.28,10.00,0,336.94,347.76,9.1,6.8,0.031,307187.5,307187.5,5917,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780338,12257.00
12/10/2015 15:45,2,0.295,ACTIVE,213.29,342.05,59.965,1449780303,"201051344000569","219011344069620",29.30,10.70,0,336.64,346.86,8.8,6.6,0.035,314793.0,314793.0,5921,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780339,12258.00
12/10/2015 15:45,2,0.291,ACTIVE,213.29,342.05,59.954,1449780303,"201051344000983","219011344069620",29.08,10.70,0,335.74,347.46,8.6,6.4,0.027,310116.6,310116.6,5922,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780340,12259.00
12/10/2015 15:45,2,0.268,ACTIVE,213.29,342.05,59.959,1449780303,"201051344001158","219011344069620",29.54,10.00,0,335.44,347.76,8.1,5.8,0.031,305672.0,305672.0,5920,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780341,12260.00
12/10/2015 15:45,2,0.301,ACTIVE,213.74,343.25,59.970,1449780303,"201051344000576","219011344069620",29.04,10.30,0,336.34,348.36,8.9,6.7,0.031,307649.4,307649.4,5924,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780342,12261.00
12/10/2015 15:45,2,0.215,ACTIVE,211.93,340.55,59.975,1449780303,"274151322000087","219011344069620",27.47,14.70,0,336.64,344.15,6.0,3.9,0.022,554704.8,554704.8,496,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449780343,12262.00
12/10/2015 16:00,2,0.352,ACTIVE,213.51,343.55,59.959,1449781203,"201051344000645","219011344069620",28.47,11.00,0,336.94,350.17,10.2,7.9,0.049,308416.4,308416.4,5926,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781204,12263.00
12/10/2015 16:00,2,0.268,ACTIVE,211.93,339.34,59.954,1449781203,"274151322000085","219011344069620",27.71,13.00,0,337.24,345.96,7.5,5.3,0.027,581926.1,581926.1,489,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781205,12264.00
12/10/2015 16:00,2,0.346,ACTIVE,213.74,345.36,59.965,1449781203,"201051344000633","219011344069620",29.76,10.30,0,336.94,351.97,10.5,8.2,0.049,301260.6,301260.6,5926,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781206,12265.00
12/10/2015 16:00,2,0.367,ACTIVE,213.29,343.25,59.965,1449781203,"201051344000469","219011344069620",29.06,9.70,0,335.74,349.56,10.8,8.5,0.049,302164.0,302164.0,5931,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781207,12266.00
12/10/2015 16:00,2,0.350,ACTIVE,211.93,340.85,59.944,1449781203,"201051344000646","219011344069620",29.34,10.30,0,333.63,348.36,10.4,8.1,0.049,307117.5,307117.5,10581,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781208,12267.00
12/10/2015 16:00,2,0.295,ACTIVE,211.48,340.85,59.959,1449781203,"274151322000052","219011344069620",27.55,13.00,0,336.04,346.26,8.2,6.0,0.022,589514.6,589514.6,490,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781209,12268.00
12/10/2015 16:00,2,0.363,ACTIVE,212.61,341.45,59.959,1449781203,"201051344000585","219011344069620",29.32,10.70,0,333.03,348.36,10.8,8.5,0.049,311734.8,311734.8,10589,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781210,12269.00
12/10/2015 16:00,2,0.338,ACTIVE,212.16,339.95,60.012,1449781203,"201051344001230","219011344069620",28.86,9.70,0,333.63,346.26,9.9,7.7,0.049,310225.6,310225.6,10611,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781211,12270.00
12/10/2015 16:00,2,0.342,ACTIVE,212.61,341.15,59.965,1449781203,"201051344000582","219011344069620",29.38,10.30,0,334.24,348.06,10.2,7.9,0.053,305017.6,305017.6,10584,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781212,12271.00
12/10/2015 16:00,2,0.373,ACTIVE,211.70,339.34,59.970,1449781203,"201051344000955","219011344069620",29.16,10.30,0,333.03,346.56,11.1,8.8,0.049,313837.5,313837.5,10580,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781213,12272.00
12/10/2015 16:00,2,0.168,ACTIVE,211.70,366.70,59.959,1449781203,"274151322000094","219011344069620",34.15,14.00,0,337.54,420.50,5.9,3.8,0.031,475414.7,475414.7,499,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781213,12273.00
12/10/2015 16:00,2,0.375,ACTIVE,213.06,342.65,59.965,1449781203,"201051344000579","219011344069620",29.54,10.30,0,336.64,350.17,11.3,8.9,0.049,315766.1,315766.1,5924,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781214,12274.00
12/10/2015 16:00,2,0.371,ACTIVE,212.16,339.95,59.959,1449781203,"201051344000890","219011344069620",29.04,10.30,0,333.03,348.06,10.9,8.6,0.044,312446.0,312446.0,10590,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781215,12275.00
12/10/2015 16:00,2,0.357,ACTIVE,212.38,341.15,59.975,1449781203,"201051344000438","219011344069620",29.50,10.30,0,334.24,348.36,10.7,8.4,0.040,314149.7,314149.7,10585,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781216,12276.00
12/10/2015 16:00,2,0.389,ACTIVE,212.16,340.85,59.975,1449781203,"201051344000417","219011344069620",29.24,10.30,0,333.63,348.36,11.6,9.2,0.044,308288.6,308288.6,10588,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781217,12277.00
12/10/2015 16:00,2,0.268,ACTIVE,211.93,341.75,59.954,1449781203,"274151322000083","219011344069620",27.67,13.00,0,336.94,346.26,7.5,5.3,0.035,583985.6,583985.6,490,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781218,12278.00
12/10/2015 16:00,2,0.271,ACTIVE,212.38,341.75,59.949,1449781203,"274151322000076","219011344069620",28.75,13.00,0,337.84,346.56,8.0,5.7,0.044,620289.8,620289.8,490,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781219,12279.00
12/10/2015 16:00,2,0.344,ACTIVE,213.06,342.65,59.959,1449781203,"201051344000868","219011344069620",29.12,10.00,0,336.34,348.96,10.2,7.9,0.049,299941.3,299941.3,5922,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781220,12280.00
12/10/2015 16:00,2,0.270,ACTIVE,211.70,340.55,59.954,1449781203,"274151322000095","219011344069620",27.79,12.30,0,336.04,345.66,7.6,5.4,0.035,613200.6,613200.6,491,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781221,12281.00
12/10/2015 16:00,2,0.322,ACTIVE,213.06,343.85,59.949,1449781203,"201051344000988","219011344069620",29.52,10.30,0,335.44,351.07,9.7,7.4,0.057,300314.0,300314.0,5922,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781222,12282.00
12/10/2015 16:00,2,0.346,ACTIVE,211.93,339.34,59.965,1449781203,"201051344001025","219011344069620",29.32,10.00,0,333.93,347.46,10.3,8.0,0.044,312230.3,312230.3,10586,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781223,12283.00
12/10/2015 16:00,2,0.354,ACTIVE,213.06,342.05,59.949,1449781203,"201051344000458","219011344069620",29.62,11.30,0,336.64,349.26,10.6,8.3,0.053,310101.8,310101.8,5923,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781224,12284.00
12/10/2015 16:00,2,0.344,ACTIVE,213.74,344.45,59.981,1449781203,"201051344000853","219011344069620",29.22,10.30,0,338.14,351.07,10.2,7.9,0.044,307018.5,307018.5,5925,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781224,12285.00
12/10/2015 16:00,2,0.332,ACTIVE,212.16,341.15,59.959,1449781203,"201051344000685","219011344069620",29.34,10.00,0,334.84,348.06,9.9,7.6,0.044,313848.2,313848.2,10594,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781225,12286.00
12/10/2015 16:00,2,0.330,ACTIVE,212.38,341.75,59.944,1449781203,"201051344000917","219011344069620",29.18,11.70,0,333.63,347.76,9.8,7.5,0.044,311548.0,311548.0,10603,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781226,12287.00
12/10/2015 16:00,2,0.334,ACTIVE,212.38,341.15,59.933,1449781203,"201051344001145","219011344069620",28.49,10.00,0,335.74,348.06,9.7,7.4,0.049,314633.4,314633.4,10608,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781227,12288.00
12/10/2015 16:00,2,0.338,ACTIVE,212.38,341.15,59.959,1449781203,"201051344000651","219011344069620",29.68,10.00,0,334.54,347.76,10.2,7.9,0.049,308690.7,308690.7,10589,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781228,12289.00
12/10/2015 16:00,2,0.242,ACTIVE,211.48,340.85,59.944,1449781203,"274151322000088","219011344069620",27.41,13.30,0,336.04,345.36,6.7,4.6,0.022,567132.4,567132.4,491,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781229,12290.00
12/10/2015 16:00,2,0.184,ACTIVE,212.16,375.11,59.954,1449781203,"274151322000068","219011344069620",35.11,15.50,0,338.44,428.31,6.5,4.4,0.031,475344.9,475344.9,498,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781230,12291.00
12/10/2015 16:00,2,0.336,ACTIVE,211.93,339.34,59.954,1449781203,"201051344001135","219011344069620",29.36,10.30,0,333.93,346.56,10.1,7.8,0.049,305359.1,305359.1,10580,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781231,12292.00
12/10/2015 16:00,2,0.355,ACTIVE,212.83,342.35,59.991,1449781203,"201051344000594","219011344069620",29.24,10.30,0,334.54,349.86,10.6,8.3,0.049,311277.8,311277.8,5924,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781232,12293.00
12/10/2015 16:00,2,0.336,ACTIVE,212.38,340.55,59.975,1449781203,"201051344001203","219011344069620",29.20,10.30,0,335.44,348.36,10.0,7.7,0.044,311615.4,311615.4,10590,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781233,12294.00
12/10/2015 16:00,2,0.260,ACTIVE,211.70,340.85,59.959,1449781203,"274151322000054","219011344069620",27.71,13.70,0,336.34,345.96,7.3,5.1,0.027,579217.7,579217.7,489,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781234,12295.00
12/10/2015 16:00,2,0.338,ACTIVE,213.06,341.75,59.917,1449781203,"201051344000867","219011344069620",29.44,11.00,0,336.04,348.66,10.1,7.8,0.044,300398.8,300398.8,5921,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781235,12296.00
12/10/2015 16:00,2,0.363,ACTIVE,212.16,340.85,59.954,1449781203,"201051344001093","219011344069620",29.46,11.00,0,333.93,348.36,10.9,8.6,0.044,309690.4,309690.4,10604,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781235,12297.00
12/10/2015 16:00,2,0.293,ACTIVE,213.06,342.95,59.954,1449781203,"201051344000900","219011344069620",28.19,10.30,0,336.04,349.26,8.4,6.2,0.044,313470.2,313470.2,5931,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781236,12298.00
12/10/2015 16:00,2,0.355,ACTIVE,213.29,342.65,59.996,1449781203,"201051344000648","219011344069620",29.30,10.00,0,336.64,350.47,10.6,8.3,0.044,307189.7,307189.7,5918,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781237,12299.00
12/10/2015 16:00,2,0.348,ACTIVE,213.06,342.35,59.928,1449781203,"201051344000569","219011344069620",29.38,10.70,0,336.64,349.86,10.4,8.1,0.049,314795.2,314795.2,5922,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781238,12300.00
12/10/2015 16:00,2,0.338,ACTIVE,213.06,341.75,59.922,1449781203,"201051344000983","219011344069620",29.66,10.70,0,336.34,348.96,10.2,7.9,0.049,310118.8,310118.8,5923,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781239,12301.00
12/10/2015 16:00,2,0.338,ACTIVE,213.06,342.05,59.959,1449781203,"201051344001158","219011344069620",28.21,10.00,0,335.74,349.86,9.6,7.4,0.049,305674.1,305674.1,5921,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781240,12302.00
12/10/2015 16:00,2,0.342,ACTIVE,213.51,342.95,59.959,1449781203,"201051344000576","219011344069620",29.72,10.30,0,336.94,350.77,10.3,8.0,0.049,307651.6,307651.6,5925,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781241,12303.00
12/10/2015 16:00,2,0.260,ACTIVE,211.70,340.25,59.933,1449781203,"274151322000087","219011344069620",27.65,14.70,0,336.64,346.26,7.3,5.1,0.035,554706.3,554706.3,497,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449781242,12304.00
12/10/2015 16:15,2,0.197,ACTIVE,213.51,341.45,59.986,1449782103,"201051344000645","219011344069620",27.04,11.00,0,337.54,349.56,5.4,3.3,0.009,308417.8,308417.8,5927,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782104,12305.00
12/10/2015 16:15,2,0.113,ACTIVE,211.48,339.34,59.981,1449782103,"274151322000085","219011344069620",26.46,13.00,0,336.34,344.15,3.0,1.0,0.004,581926.9,581926.9,490,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782105,12306.00
12/10/2015 16:15,2,0.225,ACTIVE,213.51,343.25,59.981,1449782103,"201051344000633","219011344069620",25.39,10.30,0,336.94,350.77,5.8,3.7,0.009,301262.1,301262.1,5927,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782106,12307.00
12/10/2015 16:15,2,0.240,ACTIVE,212.83,340.85,59.991,1449782103,"201051344000469","219011344069620",26.12,9.30,0,336.34,348.36,6.4,4.2,0.004,302165.6,302165.6,5932,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782107,12308.00
12/10/2015 16:15,2,0.217,ACTIVE,211.25,339.04,59.981,1449782103,"201051344000646","219011344069620",26.48,10.30,0,333.63,345.96,5.8,3.7,0.004,307119.0,307119.0,10582,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782108,12309.00
12/10/2015 16:15,2,0.131,ACTIVE,211.03,338.14,59.986,1449782103,"274151322000052","219011344069620",27.29,13.00,0,334.84,344.45,3.7,1.6,0.004,589515.6,589515.6,491,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782109,12310.00
12/10/2015 16:15,2,0.225,ACTIVE,211.93,339.34,60.007,1449782103,"201051344000585","219011344069620",25.68,10.70,0,334.24,347.16,5.9,3.7,0.009,311736.4,311736.4,10590,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782110,12311.00
12/10/2015 16:15,2,0.211,ACTIVE,211.70,337.84,59.981,1449782103,"201051344001230","219011344069620",24.33,9.70,0,333.63,345.96,5.2,3.1,0.004,310227.0,310227.0,10612,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782111,12312.00
12/10/2015 16:15,2,0.219,ACTIVE,212.16,338.74,59.975,1449782103,"201051344000582","219011344069620",25.64,10.30,0,334.84,346.86,5.7,3.6,0.009,305019.0,305019.0,10585,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782111,12313.00
12/10/2015 16:15,2,0.244,ACTIVE,211.48,337.84,59.986,1449782103,"201051344000955","219011344069620",25.74,10.30,0,333.33,345.96,6.4,4.2,0.004,313839.1,313839.1,10581,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782112,12314.00
12/10/2015 16:15,2,0.059,ACTIVE_NO_POWER,211.25,334.54,60.002,1449782103,"274151322000094","219011344069620",28.25,13.30,0,333.93,370.60,1.7,0.0,0.000,475415.1,475415.1,500,0,0,0,L,1151911521,0,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782113,12315.00
12/10/2015 16:15,2,0.244,ACTIVE,212.83,340.25,59.975,1449782103,"201051344000579","219011344069620",26.38,10.00,0,337.24,347.46,6.6,4.4,0.009,315767.8,315767.8,5925,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782114,12316.00
12/10/2015 16:15,2,0.230,ACTIVE,211.70,338.14,59.954,1449782103,"201051344000890","219011344069620",25.11,10.30,0,333.93,346.56,5.9,3.8,0.004,312447.5,312447.5,10591,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782115,12317.00
12/10/2015 16:15,2,0.232,ACTIVE,211.70,338.44,59.981,1449782103,"201051344000438","219011344069620",25.41,10.30,0,335.14,348.06,6.0,3.9,0.009,314151.3,314151.3,10586,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782116,12318.00
12/10/2015 16:15,2,0.258,ACTIVE,211.70,338.44,59.991,1449782103,"201051344000417","219011344069620",26.26,10.30,0,334.54,346.56,6.9,4.7,0.004,308290.4,308290.4,10589,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782117,12319.00
12/10/2015 16:15,2,0.111,ACTIVE,211.48,337.84,59.981,1449782103,"274151322000083","219011344069620",26.68,13.00,0,335.74,344.45,3.0,1.0,0.000,583986.3,583986.3,491,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782118,12320.00
12/10/2015 16:15,2,0.113,ACTIVE,211.93,339.04,59.991,1449782103,"274151322000076","219011344069620",27.69,13.30,0,336.94,344.45,3.2,1.2,0.004,620290.7,620290.7,491,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782119,12321.00
12/10/2015 16:15,2,0.205,ACTIVE,212.38,339.95,59.954,1449782103,"201051344000868","219011344069620",26.00,10.00,0,336.64,349.26,5.4,3.3,0.009,299942.7,299942.7,5923,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782120,12322.00
12/10/2015 16:15,2,0.105,ACTIVE,211.25,338.44,59.986,1449782103,"274151322000095","219011344069620",26.84,12.30,0,335.74,343.85,2.9,0.8,0.004,613201.3,613201.3,492,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782121,12323.00
12/10/2015 16:15,2,0.184,ACTIVE,212.83,341.75,59.991,1449782103,"201051344000988","219011344069620",26.36,10.30,0,336.04,350.47,4.9,2.8,0.000,300315.3,300315.3,5923,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782122,12324.00
12/10/2015 16:15,2,0.205,ACTIVE,211.48,337.54,59.986,1449782103,"201051344001025","219011344069620",25.70,10.00,0,334.54,346.86,5.4,3.3,0.009,312231.8,312231.8,10587,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782123,12325.00
12/10/2015 16:15,2,0.217,ACTIVE,212.83,339.95,59.991,1449782103,"201051344000458","219011344069620",26.62,11.30,0,336.64,348.96,5.9,3.7,0.009,310103.3,310103.3,5924,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782124,12326.00
12/10/2015 16:15,2,0.195,ACTIVE,213.51,341.75,59.986,1449782103,"201051344000853","219011344069620",26.76,10.30,0,338.14,349.86,5.3,3.2,0.009,307019.9,307019.9,5926,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782124,12327.00
12/10/2015 16:15,2,0.209,ACTIVE,211.93,339.65,59.949,1449782103,"201051344000685","219011344069620",25.31,10.00,0,334.54,348.06,5.4,3.3,0.009,313849.5,313849.5,10595,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782125,12328.00
12/10/2015 16:15,2,0.207,ACTIVE,211.93,339.34,59.975,1449782103,"201051344000917","219011344069620",25.23,11.30,0,334.24,347.46,5.3,3.2,0.004,311549.3,311549.3,10604,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782126,12329.00
12/10/2015 16:15,2,0.189,ACTIVE,212.16,339.04,59.991,1449782103,"201051344001145","219011344069620",25.98,9.70,0,335.14,346.86,5.0,2.9,0.004,314634.7,314634.7,10609,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782127,12330.00
12/10/2015 16:15,2,0.225,ACTIVE,211.70,338.74,59.991,1449782103,"201051344000651","219011344069620",25.21,10.00,0,334.84,346.86,5.8,3.6,0.009,308692.1,308692.1,10590,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782128,12331.00
12/10/2015 16:15,2,0.094,ACTIVE,211.03,337.54,59.991,1449782103,"274151322000088","219011344069620",25.35,13.00,0,334.84,343.85,2.5,0.5,0.000,567133.0,567133.0,492,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782129,12332.00
12/10/2015 16:15,2,0.074,ACTIVE,212.16,329.43,59.986,1449782103,"274151322000068","219011344069620",28.07,14.70,0,328.52,377.82,2.1,0.2,0.000,475345.4,475345.4,499,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782130,12333.00
12/10/2015 16:15,2,0.201,ACTIVE,211.25,336.94,59.986,1449782103,"201051344001135","219011344069620",26.04,10.30,0,334.54,345.96,5.3,3.2,0.009,305360.5,305360.5,10581,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782131,12334.00
12/10/2015 16:15,2,0.219,ACTIVE,212.38,340.25,60.007,1449782103,"201051344000594","219011344069620",26.18,10.30,0,335.44,348.96,5.8,3.7,0.009,311279.3,311279.3,5925,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782132,12335.00
12/10/2015 16:15,2,0.217,ACTIVE,211.93,338.44,59.991,1449782103,"201051344001203","219011344069620",24.91,10.30,0,334.84,346.86,5.5,3.4,0.004,311616.8,311616.8,10591,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782133,12336.00
12/10/2015 16:15,2,0.105,ACTIVE,211.25,338.74,59.991,1449782103,"274151322000054","219011344069620",26.56,13.70,0,335.14,343.85,2.9,0.8,0.004,579218.4,579218.4,490,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782134,12337.00
12/10/2015 16:15,2,0.207,ACTIVE,213.06,339.95,59.986,1449782103,"201051344000867","219011344069620",25.56,11.00,0,336.04,348.66,5.3,3.2,0.004,300400.2,300400.2,5922,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782134,12338.00
12/10/2015 16:15,2,0.244,ACTIVE,211.70,339.04,59.986,1449782103,"201051344001093","219011344069620",25.50,11.00,0,334.54,346.26,6.3,4.2,0.004,309692.0,309692.0,10605,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782135,12339.00
