ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 16:15,2,0.146,ACTIVE,212.83,340.85,60.002,1449782103,"201051344000900","219011344069620",25.68,10.30,0,336.04,347.16,3.8,1.8,0.004,313471.2,313471.2,5932,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782136,12340.00
12/10/2015 16:15,2,0.225,ACTIVE,212.83,340.55,60.002,1449782103,"201051344000648","219011344069620",26.00,9.70,0,336.94,348.36,5.9,3.8,0.004,307191.2,307191.2,5919,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782137,12341.00
12/10/2015 16:15,2,0.209,ACTIVE,213.06,340.85,59.991,1449782103,"201051344000569","219011344069620",26.80,10.30,0,336.04,348.36,5.7,3.6,0.009,314796.6,314796.6,5923,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782138,12342.00
12/10/2015 16:15,2,0.211,ACTIVE,212.83,339.95,59.991,1449782103,"201051344000983","219011344069620",25.88,10.70,0,336.04,348.06,5.5,3.4,0.004,310120.2,310120.2,5924,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782139,12343.00
12/10/2015 16:15,2,0.191,ACTIVE,212.83,340.55,59.975,1449782103,"201051344001158","219011344069620",25.76,9.70,0,336.04,348.06,5.0,2.9,0.004,305675.4,305675.4,5922,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782140,12344.00
12/10/2015 16:15,2,0.219,ACTIVE,213.29,341.75,59.986,1449782103,"201051344000576","219011344069620",25.43,10.00,0,336.34,348.66,5.7,3.6,0.004,307653.1,307653.1,5926,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782141,12345.00
12/10/2015 16:15,2,0.115,ACTIVE,211.70,339.04,59.991,1449782103,"274151322000087","219011344069620",25.60,14.70,0,335.44,344.15,3.0,1.0,0.004,554707.1,554707.1,498,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449782142,12346.00
12/10/2015 16:30,2,0.184,ALERT,213.29,344.45,60.007,1449783003,"201051344000645","219011344069620",25.33,10.70,0,302.37,346.56,4.7,2.6,0.000,308418.4,308418.4,5928,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783005,12347.00
12/10/2015 16:30,2,0.090,ACTIVE,211.70,339.34,59.981,1449783003,"274151322000085","219011344069620",25.74,12.70,0,320.41,352.87,2.4,0.4,0.000,581927.0,581927.0,491,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783006,12348.00
12/10/2015 16:30,2,0.205,ALERT,213.51,326.72,59.986,1449783003,"201051344000633","219011344069620",23.04,9.70,0,300.57,345.66,4.8,2.7,0.000,301262.8,301262.8,5928,0,0,0,L,1122011218,0,122.23,122.23,0002,9,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783008,12349.00
12/10/2015 16:30,2,0.225,ALERT,213.06,344.15,59.986,1449783003,"201051344000469","219011344069620",23.82,9.00,0,301.47,349.26,5.4,3.3,0.000,302166.5,302166.5,5933,0,0,0,L,1122011218,0,121.10,122.23,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783009,12350.00
12/10/2015 16:30,2,0.203,ALERT,211.70,334.84,59.986,1449783003,"201051344000646","219011344069620",24.23,9.70,0,299.07,341.45,5.0,2.9,0.000,307119.7,307119.7,10583,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783011,12351.00
12/10/2015 16:30,2,0.113,ACTIVE,211.48,335.74,59.986,1449783003,"274151322000052","219011344069620",26.38,12.70,0,324.62,348.36,3.0,1.0,0.000,589515.8,589515.8,492,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783012,12352.00
12/10/2015 16:30,2,0.205,ALERT,211.93,339.04,59.981,1449783003,"201051344000585","219011344069620",24.07,10.00,0,299.37,350.77,5.0,2.9,0.000,311737.1,311737.1,10591,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783014,12353.00
12/10/2015 16:30,2,0.180,ALERT,211.93,335.44,59.981,1449783003,"201051344001230","219011344069620",24.53,9.70,0,299.67,342.65,4.5,2.4,0.000,310227.6,310227.6,10613,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783016,12354.00
12/10/2015 16:30,2,0.195,ALERT,212.38,345.06,59.991,1449783003,"201051344000582","219011344069620",25.23,9.70,0,300.57,348.36,5.0,2.9,0.000,305019.8,305019.8,10586,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783017,12355.00
12/10/2015 16:30,2,0.230,ALERT,211.48,345.96,59.986,1449783003,"201051344000955","219011344069620",24.03,10.00,0,299.97,350.17,5.6,3.5,0.000,313840.0,313840.0,10582,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783019,12356.00
12/10/2015 16:30,2,0.000,ALERT,211.25,299.97,59.986,1449783003,"274151322000094","219011344069620",41.83,12.00,0,298.17,402.16,0.0,0.0,0.000,475415.1,475415.1,501,0,0,0,L,1151911521,0,120.65,122.68,0002,9,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783021,12357.00
12/10/2015 16:30,2,0.229,ALERT,213.06,348.06,59.981,1449783003,"201051344000579","219011344069620",24.93,9.70,0,302.68,350.47,5.8,3.7,0.000,315768.7,315768.7,5926,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783023,12358.00
12/10/2015 16:30,2,0.191,ALERT,211.70,338.14,59.981,1449783003,"201051344000890","219011344069620",27.49,10.00,0,299.97,340.85,5.3,3.2,0.000,312448.4,312448.4,10592,0,0,0,L,1122011218,0,122.01,120.42,0002,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783025,12359.00
12/10/2015 16:30,2,0.209,ALERT,211.93,340.25,59.986,1449783003,"201051344000438","219011344069620",25.03,9.70,0,299.97,342.05,5.3,3.2,0.000,314152.1,314152.1,10587,0,0,0,L,1122011218,0,122.23,121.10,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783026,12360.00
12/10/2015 16:30,2,0.248,ALERT,212.16,341.45,59.991,1449783003,"201051344000417","219011344069620",24.39,10.00,0,298.77,347.76,6.2,4.0,0.000,308291.4,308291.4,10590,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783028,12361.00
12/10/2015 16:30,2,0.092,ALERT,211.48,335.44,59.986,1449783003,"274151322000083","219011344069620",25.94,12.70,0,299.07,342.05,2.5,0.4,0.000,583986.4,583986.4,492,0,0,0,L,1151911521,0,121.33,122.23,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783030,12362.00
12/10/2015 16:30,2,0.098,ACTIVE,212.38,338.74,59.944,1449783003,"274151322000076","219011344069620",26.62,13.00,0,330.63,345.66,2.6,0.6,0.004,620290.8,620290.8,492,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783031,12363.00
12/10/2015 16:30,2,0.188,ALERT,212.83,341.15,60.028,1449783003,"201051344000868","219011344069620",24.23,10.00,0,302.98,343.55,4.7,2.6,0.004,299943.4,299943.4,5924,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783033,12364.00
12/10/2015 16:30,2,0.088,ACTIVE,211.48,338.74,60.002,1449783003,"274151322000095","219011344069620",26.22,12.00,0,315.00,355.58,2.4,0.4,0.000,613201.4,613201.4,493,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783034,12365.00
12/10/2015 16:30,2,0.168,ALERT,212.83,342.35,59.991,1449783003,"201051344000988","219011344069620",24.95,10.00,0,300.27,345.06,4.3,2.2,0.004,300315.8,300315.8,5924,0,0,0,L,1122011218,0,121.33,122.01,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783036,12366.00
12/10/2015 16:30,2,0.176,ALERT,211.70,338.14,59.975,1449783003,"201051344001025","219011344069620",26.88,9.70,0,299.67,342.95,4.8,2.7,0.000,312232.5,312232.5,10588,0,0,0,L,1122011218,0,121.33,121.10,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783038,12367.00
12/10/2015 16:30,2,0.201,ALERT,212.83,346.56,59.959,1449783003,"201051344000458","219011344069620",25.23,11.00,0,302.37,349.26,5.2,3.1,0.000,310104.0,310104.0,5925,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783040,12368.00
12/10/2015 16:30,2,0.176,ALERT,213.51,341.75,60.007,1449783003,"201051344000853","219011344069620",25.98,9.70,0,302.07,350.77,4.7,2.6,0.000,307020.5,307020.5,5927,0,0,0,L,1122011218,0,122.23,122.23,0002,9,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783041,12369.00
12/10/2015 16:30,2,0.193,ALERT,212.16,336.34,59.986,1449783003,"201051344000685","219011344069620",23.48,10.00,0,299.97,345.96,4.6,2.5,0.000,313850.2,313850.2,10596,0,0,0,L,1122011218,0,122.46,120.88,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783043,12370.00
12/10/2015 16:30,2,0.174,ALERT,212.16,343.85,59.991,1449783003,"201051344000917","219011344069620",25.88,11.00,0,298.77,344.45,4.6,2.5,0.000,311550.0,311550.0,10605,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783045,12371.00
12/10/2015 16:30,2,0.170,ALERT,212.16,342.95,59.986,1449783003,"201051344001145","219011344069620",25.41,9.30,0,299.67,345.06,4.4,2.3,0.000,314635.3,314635.3,10610,0,0,0,L,1122011218,0,122.01,121.10,0002,8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783047,12372.00
12/10/2015 16:30,2,0.193,ALERT,212.16,349.56,59.986,1449783003,"201051344000651","219011344069620",26.36,9.70,0,299.67,350.47,5.2,3.1,0.000,308692.9,308692.9,10591,0,0,0,L,1122011218,0,122.23,120.88,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783049,12373.00
12/10/2015 16:30,2,0.078,ACTIVE_NO_POWER,211.25,331.83,59.981,1449783003,"274151322000088","219011344069620",25.23,12.30,0,315.30,353.47,2.0,0.0,0.000,567133.1,567133.1,493,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783050,12374.00
12/10/2015 16:30,2,0.006,ALERT,212.16,301.17,59.970,1449783003,"274151322000068","219011344069620",42.00,13.00,0,297.87,403.67,0.0,0.0,0.000,475345.4,475345.4,500,0,0,0,L,1151911521,0,121.55,122.91,0002,11,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783051,12375.00
12/10/2015 16:30,2,0.174,ALERT,211.48,337.84,59.986,1449783003,"201051344001135","219011344069620",26.78,10.00,0,299.67,340.25,4.8,2.7,0.004,305361.2,305361.2,10582,0,0,0,L,1122011218,0,121.78,120.88,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783053,12376.00
12/10/2015 16:30,2,0.188,ALERT,212.83,341.15,59.986,1449783003,"201051344000594","219011344069620",26.70,9.70,0,302.37,344.45,5.1,3.0,0.000,311280.0,311280.0,5926,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783055,12377.00
12/10/2015 16:30,2,0.197,ALERT,212.16,342.35,59.986,1449783003,"201051344001203","219011344069620",23.97,10.00,0,299.37,346.26,4.8,2.7,0.000,311617.5,311617.5,10592,0,0,0,L,1122011218,0,122.23,120.88,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783057,12378.00
12/10/2015 16:30,2,0.088,ACTIVE,211.70,343.85,59.996,1449783003,"274151322000054","219011344069620",26.34,13.30,0,321.91,350.47,2.4,0.4,0.000,579218.5,579218.5,491,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783058,12379.00
12/10/2015 16:30,2,0.195,ALERT,213.29,342.65,59.986,1449783003,"201051344000867","219011344069620",24.03,10.70,0,301.77,344.76,4.8,2.7,0.000,300400.8,300400.8,5923,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783060,12380.00
12/10/2015 16:30,2,0.227,ALERT,211.93,337.84,59.996,1449783003,"201051344001093","219011344069620",24.81,10.30,0,299.37,341.15,5.7,3.6,0.000,309692.9,309692.9,10606,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783061,12381.00
12/10/2015 16:30,2,0.125,ALERT,212.83,340.85,59.959,1449783003,"201051344000900","219011344069620",25.49,10.00,0,302.07,352.27,3.2,1.2,0.000,313471.5,313471.5,5933,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783063,12382.00
12/10/2015 16:30,2,0.213,ALERT,213.29,341.15,59.986,1449783003,"201051344000648","219011344069620",24.49,9.30,0,301.77,346.56,5.3,3.2,0.000,307192.0,307192.0,5920,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783065,12383.00
12/10/2015 16:30,2,0.186,ALERT,213.06,341.15,59.996,1449783003,"201051344000569","219011344069620",27.06,10.00,0,302.98,343.55,5.1,3.0,0.004,314797.4,314797.4,5924,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783067,12384.00
12/10/2015 16:30,2,0.182,ALERT,213.06,340.85,59.981,1449783003,"201051344000983","219011344069620",26.72,10.00,0,302.37,352.27,5.0,2.9,0.000,310120.9,310120.9,5925,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783069,12385.00
12/10/2015 16:30,2,0.184,ALERT,213.06,340.85,59.991,1449783003,"201051344001158","219011344069620",24.05,9.30,0,301.17,352.87,4.5,2.4,0.004,305676.0,305676.0,5923,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783071,12386.00
12/10/2015 16:30,2,0.207,ALERT,213.51,343.85,59.981,1449783003,"201051344000576","219011344069620",24.07,10.00,0,302.07,346.26,5.1,3.0,0.000,307653.9,307653.9,5927,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783072,12387.00
12/10/2015 16:30,2,0.100,ALERT,211.93,324.32,59.975,1449783003,"274151322000087","219011344069620",25.76,13.30,0,298.47,346.26,2.6,0.6,0.000,554707.3,554707.3,499,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783074,12388.00
12/10/2015 16:45,2,0.152,ALERT,212.61,303.28,59.954,1449783904,"201051344000645","219011344069620",22.28,10.30,0,302.07,345.06,3.5,1.4,0.000,308419.1,308419.1,5930,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783906,12389.00
12/10/2015 16:45,2,0.070,ALERT,211.03,299.67,59.938,1449783904,"274151322000085","219011344069620",23.26,12.00,0,298.47,342.35,1.7,0.0,0.000,581927.1,581927.1,492,0,0,0,L,1151911521,0,121.33,121.78,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783908,12390.00
12/10/2015 16:45,2,0.156,ALERT,212.83,303.28,59.959,1449783904,"201051344000633","219011344069620",23.10,9.30,0,300.87,351.37,3.7,1.6,0.000,301263.5,301263.5,5930,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783910,12391.00
12/10/2015 16:45,2,0.176,ALERT,212.16,303.28,59.922,1449783904,"201051344000469","219011344069620",23.40,8.50,0,301.47,344.45,4.2,2.1,0.000,302167.3,302167.3,5935,0,0,0,L,1122011218,0,120.65,121.78,0002,7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783911,12392.00
12/10/2015 16:45,2,0.172,ALERT,210.80,300.87,59.996,1449783904,"201051344000646","219011344069620",20.34,9.00,0,299.37,342.95,3.6,1.5,0.000,307120.5,307120.5,10585,0,0,0,L,1122011218,0,121.33,120.65,0002,7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783913,12393.00
12/10/2015 16:45,2,0.094,ALERT,210.80,300.87,59.901,1449783904,"274151322000052","219011344069620",22.60,11.70,0,298.17,341.15,2.1,0.1,0.000,589516.1,589516.1,493,0,0,0,L,1151911521,0,120.65,122.23,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783915,12394.00
12/10/2015 16:45,2,0.162,ALERT,211.48,301.17,59.933,1449783904,"201051344000585","219011344069620",22.64,10.00,0,299.67,343.25,3.8,1.7,0.000,311737.9,311737.9,10593,0,0,0,L,1122011218,0,120.88,121.33,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783917,12395.00
12/10/2015 16:45,2,0.150,ALERT,210.80,300.87,59.944,1449783904,"201051344001230","219011344069620",21.15,9.00,0,300.27,342.95,3.2,1.2,0.000,310228.2,310228.2,10615,0,0,0,L,1122011218,0,121.33,120.42,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783918,12396.00
12/10/2015 16:45,2,0.154,ALERT,211.93,302.07,59.944,1449783904,"201051344000582","219011344069620",23.08,9.30,0,300.87,345.06,3.6,1.6,0.000,305020.5,305020.5,10588,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783920,12397.00
12/10/2015 16:45,2,0.197,ALERT,210.80,300.87,59.944,1449783904,"201051344000955","219011344069620",20.18,9.70,0,299.67,346.26,4.0,2.0,0.000,313840.9,313840.9,10584,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783922,12398.00
12/10/2015 16:45,2,0.000,ACTIVE_NO_POWER,210.57,298.77,59.912,1449783904,"274151322000094","219011344069620",40.89,11.00,0,297.57,402.16,0.0,0.0,0.000,475415.1,475415.1,503,0,0,0,L,1151911521,0,120.65,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783924,12399.00
12/10/2015 16:45,2,0.182,ALERT,211.93,303.58,59.944,1449783904,"201051344000579","219011344069620",22.88,9.30,0,302.98,348.36,4.2,2.2,0.000,315769.7,315769.7,5928,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783926,12400.00
12/10/2015 16:45,2,0.170,ALERT,211.03,300.87,59.959,1449783904,"201051344000890","219011344069620",22.86,9.70,0,300.27,341.75,4.0,1.9,0.000,312449.2,312449.2,10594,0,0,0,L,1122011218,0,121.33,120.20,0002,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783928,12401.00
12/10/2015 16:45,2,0.170,ALERT,211.25,300.87,59.949,1449783904,"201051344000438","219011344069620",22.60,9.30,0,299.67,345.96,3.9,1.8,0.000,314152.9,314152.9,10589,0,0,0,L,1122011218,0,121.55,120.88,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783929,12402.00
12/10/2015 16:45,2,0.199,ALERT,211.25,299.97,59.954,1449783904,"201051344000417","219011344069620",22.15,9.70,0,299.07,343.85,4.5,2.4,0.000,308292.4,308292.4,10592,0,0,0,L,1122011218,0,121.10,120.65,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783931,12403.00
12/10/2015 16:45,2,0.068,ALERT,211.03,300.27,59.928,1449783904,"274151322000083","219011344069620",22.42,11.30,0,298.47,342.65,1.6,0.0,0.000,583986.5,583986.5,494,0,0,0,L,1151911521,0,120.65,122.01,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783933,12404.00
12/10/2015 16:45,2,0.070,ALERT,211.03,299.67,59.933,1449783904,"274151322000076","219011344069620",23.28,11.70,0,298.47,353.47,1.7,0.0,0.000,620291.0,620291.0,493,0,0,0,L,1151911521,0,120.88,122.23,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783935,12405.00
12/10/2015 16:45,2,0.148,ALERT,211.93,303.88,59.944,1449783904,"201051344000868","219011344069620",22.32,9.30,0,302.98,344.76,3.4,1.3,0.000,299944.0,299944.0,5926,0,0,0,L,1122011218,0,120.88,121.78,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783937,12406.00
12/10/2015 16:45,2,0.062,ALERT,210.80,300.57,59.938,1449783904,"274151322000095","219011344069620",22.82,11.30,0,299.67,340.85,1.5,0.0,0.000,613201.5,613201.5,494,0,0,0,L,1151911521,0,121.10,121.55,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783938,12407.00
12/10/2015 16:45,2,0.129,ALERT,211.70,302.68,59.928,1449783904,"201051344000988","219011344069620",22.90,9.70,0,299.97,344.76,3.0,1.0,0.000,300316.4,300316.4,5926,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783940,12408.00
12/10/2015 16:45,2,0.145,ALERT,210.80,300.27,59.912,1449783904,"201051344001025","219011344069620",22.94,9.30,0,299.37,342.95,3.4,1.3,0.000,312233.1,312233.1,10590,0,0,0,L,1122011218,0,120.88,120.65,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783942,12409.00
12/10/2015 16:45,2,0.156,ALERT,211.93,303.28,59.938,1449783904,"201051344000458","219011344069620",22.74,10.70,0,302.07,347.16,3.6,1.6,0.000,310104.8,310104.8,5927,0,0,0,L,1122011218,0,120.88,121.55,0002,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783944,12410.00
12/10/2015 16:45,2,0.141,ALERT,212.83,303.28,59.933,1449783904,"201051344000853","219011344069620",21.47,9.00,0,302.07,344.76,3.1,1.0,0.000,307021.1,307021.1,5929,0,0,0,L,1122011218,0,121.55,121.78,0002,9,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783946,12411.00
12/10/2015 16:45,2,0.156,ALERT,211.48,300.57,59.928,1449783904,"201051344000685","219011344069620",19.22,9.30,0,299.67,342.05,3.0,1.0,0.000,313850.8,313850.8,10598,0,0,0,L,1122011218,0,122.01,120.65,0002,6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783948,12412.00
12/10/2015 16:45,2,0.145,ALERT,211.25,299.97,59.933,1449783904,"201051344000917","219011344069620",21.55,10.30,0,297.87,344.15,3.2,1.1,0.000,311550.6,311550.6,10607,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783950,12413.00
12/10/2015 16:45,2,0.133,ALERT,211.48,300.87,59.944,1449783904,"201051344001145","219011344069620",22.24,9.00,0,299.97,343.85,3.0,1.0,0.000,314635.8,314635.8,10612,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783951,12414.00
12/10/2015 16:45,2,0.180,ALERT,211.03,299.97,59.944,1449783904,"201051344000651","219011344069620",20.10,9.00,0,299.07,349.86,3.7,1.6,0.000,308693.6,308693.6,10593,0,0,0,L,1122011218,0,121.55,120.42,0002,7,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783953,12415.00
12/10/2015 16:45,2,0.053,ALERT,210.57,300.27,59.938,1449783904,"274151322000088","219011344069620",22.05,11.30,0,298.17,348.96,1.2,0.0,0.000,567133.1,567133.1,494,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783955,12416.00
12/10/2015 16:45,2,0.043,ALERT,211.70,316.80,59.928,1449783904,"274151322000068","219011344069620",16.92,12.00,0,297.26,403.67,0.7,0.0,0.000,475345.4,475345.4,502,0,0,0,L,1151911521,0,121.33,122.23,0002,9,0,0,0,0,0,0,245,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783957,12417.00
12/10/2015 16:45,2,0.146,ALERT,210.80,300.57,59.938,1449783904,"201051344001135","219011344069620",22.60,9.70,0,299.67,340.55,3.4,1.3,0.000,305361.8,305361.8,10584,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783959,12418.00
12/10/2015 16:45,2,0.154,ALERT,211.70,303.58,59.933,1449783904,"201051344000594","219011344069620",22.84,9.30,0,302.07,343.55,3.6,1.5,0.000,311280.8,311280.8,5928,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783960,12419.00
12/10/2015 16:45,2,0.148,ALERT,211.03,300.57,59.949,1449783904,"201051344001203","219011344069620",21.85,9.30,0,299.37,343.55,3.3,1.3,0.000,311618.1,311618.1,10594,0,0,0,L,1122011218,0,121.78,120.65,0002,7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783963,12420.00
12/10/2015 16:45,2,0.064,ALERT,210.80,299.67,59.933,1449783904,"274151322000054","219011344069620",22.52,12.30,0,298.17,347.16,1.5,0.0,0.000,579218.6,579218.6,492,0,0,0,L,1151911521,0,120.88,121.78,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783965,12421.00
12/10/2015 16:45,2,0.148,ALERT,212.16,302.68,59.912,1449783904,"201051344000867","219011344069620",22.66,10.00,0,301.77,344.15,3.4,1.4,0.000,300401.5,300401.5,5925,0,0,0,L,1122011218,0,121.33,121.33,0002,8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783966,12422.00
12/10/2015 16:45,2,0.189,ALERT,211.25,300.87,59.938,1449783904,"201051344001093","219011344069620",21.75,10.00,0,299.37,344.15,4.2,2.1,0.000,309693.8,309693.8,10608,0,0,0,L,1122011218,0,121.33,120.65,0002,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783968,12423.00
12/10/2015 16:45,2,0.096,ALERT,212.16,303.28,59.944,1449783904,"201051344000900","219011344069620",22.24,9.30,0,301.77,344.15,2.2,0.2,0.000,313471.8,313471.8,5935,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783970,12424.00
12/10/2015 16:45,2,0.162,ALERT,212.38,302.37,59.912,1449783904,"201051344000648","219011344069620",22.80,9.00,0,301.77,345.36,3.8,1.7,0.000,307192.8,307192.8,5922,0,0,0,L,1122011218,0,120.65,121.78,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783972,12425.00
12/10/2015 16:45,2,0.156,ALERT,212.38,303.88,59.949,1449783904,"201051344000569","219011344069620",22.76,9.70,0,302.68,344.76,3.6,1.6,0.000,314798.1,314798.1,5926,0,0,0,L,1122011218,0,120.65,122.01,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783974,12426.00
12/10/2015 16:45,2,0.150,ALERT,212.38,303.58,59.949,1449783904,"201051344000983","219011344069620",22.66,9.30,0,302.37,344.15,3.5,1.4,0.000,310121.6,310121.6,5927,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783975,12427.00
12/10/2015 16:45,2,0.146,ALERT,212.38,303.28,59.944,1449783904,"201051344001158","219011344069620",20.65,9.00,0,301.47,344.45,3.1,1.1,0.000,305676.6,305676.6,5925,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783977,12428.00
12/10/2015 16:45,2,0.160,ALERT,212.83,303.58,59.944,1449783904,"201051344000576","219011344069620",22.20,9.30,0,302.07,345.06,3.6,1.6,0.000,307654.6,307654.6,5929,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783979,12429.00
12/10/2015 16:45,2,0.078,ALERT,210.80,299.67,59.901,1449783904,"274151322000087","219011344069620",21.73,12.70,0,297.26,350.77,1.7,0.0,0.000,554707.4,554707.4,501,0,0,0,L,1151911521,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449783981,12430.00
12/10/2015 17:00,2,0.057,ALERT,212.61,302.37,60.007,1449784803,"201051344000645","219011344069620",29.10,9.70,0,301.17,305.08,1.7,0.0,0.000,308419.3,308419.3,5932,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1449784805,12431.00
12/10/2015 17:00,2,0.021,ALERT,210.80,298.77,60.007,1449784803,"274151322000085","219011344069620",27.81,11.00,0,297.57,301.77,0.0,0.0,0.000,581927.1,581927.1,494,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1449784807,12432.00
12/10/2015 17:00,2,0.074,ALERT,212.61,302.07,59.996,1449784803,"201051344000633","219011344069620",28.71,8.50,0,299.37,304.78,2.2,0.2,0.000,301263.7,301263.7,5932,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1449784809,12433.00
12/10/2015 17:00,2,0.090,ALERT,211.93,302.07,59.991,1449784803,"201051344000469","219011344069620",28.31,7.70,0,300.27,304.78,2.6,0.6,0.000,302167.6,302167.6,5937,0,0,0,L,1122011218,0,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1449784811,12434.00
12/10/2015 17:00,2,0.062,ALERT,210.57,299.97,60.023,1449784803,"201051344000646","219011344069620",28.35,8.50,0,297.87,302.07,1.8,0.0,0.000,307120.6,307120.6,10587,0,0,0,L,1122011218,0,121.33,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1449784812,12435.00
12/10/2015 17:00,2,0.043,ALERT,210.57,299.97,59.996,1449784803,"274151322000052","219011344069620",27.69,10.70,0,297.26,302.07,0.0,0.0,0.000,589516.1,589516.1,495,0,0,0,L,1151911521,0,120.20,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1449784814,12436.00
12/10/2015 17:00,2,0.078,ALERT,210.80,299.97,60.044,1449784803,"201051344000585","219011344069620",28.75,9.00,0,298.17,302.37,2.3,0.3,0.000,311738.1,311738.1,10595,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1449784816,12437.00
12/10/2015 17:00,2,0.076,ALERT,210.80,300.57,60.002,1449784803,"201051344001230","219011344069620",26.28,8.00,0,299.07,302.68,1.9,0.0,0.000,310228.4,310228.4,10617,0,0,0,L,1122011218,0,121.33,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1449784818,12438.00
12/10/2015 17:00,2,0.074,ALERT,211.48,300.87,59.991,1449784803,"201051344000582","219011344069620",28.53,8.50,0,299.07,302.98,2.2,0.2,0.000,305020.7,305020.7,10590,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1449784820,12439.00
12/10/2015 17:00,2,0.094,ALERT,210.57,299.97,59.991,1449784803,"201051344000955","219011344069620",28.65,8.50,0,298.47,302.37,2.7,0.7,0.000,313841.2,313841.2,10586,0,0,0,L,1122011218,0,120.65,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1449784821,12440.00
12/10/2015 17:00,2,0.000,ALERT,210.57,298.77,59.991,1449784803,"274151322000094","219011344069620",0.00,10.00,0,297.26,390.74,0.0,0.0,0.000,475415.1,475415.1,504,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449784823,12441.00
12/10/2015 17:00,2,0.094,ALERT,211.70,302.68,59.996,1449784803,"201051344000579","219011344069620",28.92,8.50,0,301.77,305.68,2.8,0.7,0.000,315770.0,315770.0,5930,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1449784825,12442.00
12/10/2015 17:00,2,0.104,ALERT,210.57,300.27,59.996,1449784803,"201051344000890","219011344069620",28.82,9.30,0,298.77,303.28,3.1,1.1,0.000,312449.5,312449.5,10596,0,0,0,L,1122011218,0,121.33,120.20,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1449784827,12443.00
12/10/2015 17:00,2,0.090,ALERT,210.80,299.37,59.991,1449784803,"201051344000438","219011344069620",28.61,8.50,0,298.77,302.37,2.6,0.6,0.000,314153.1,314153.1,10591,0,0,0,L,1122011218,0,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1449784829,12444.00
12/10/2015 17:00,2,0.125,ALERT,211.03,299.37,59.949,1449784803,"201051344000417","219011344069620",28.35,9.00,0,298.17,301.77,3.6,1.6,0.000,308292.9,308292.9,10594,0,0,0,L,1122011218,0,121.10,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1449784831,12445.00
12/10/2015 17:00,2,0.021,ALERT,210.80,299.67,59.991,1449784803,"274151322000083","219011344069620",27.15,10.70,0,297.87,302.37,0.0,0.0,0.000,583986.5,583986.5,496,0,0,0,L,1151911521,0,120.42,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1449784832,12446.00
12/10/2015 17:00,2,0.018,ALERT,211.25,299.67,60.007,1449784803,"274151322000076","219011344069620",28.15,10.70,0,297.57,302.07,0.0,0.0,0.000,620291.0,620291.0,495,0,0,0,L,1151911521,0,120.65,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1449784834,12447.00
12/10/2015 17:00,2,0.070,ALERT,211.93,303.58,60.002,1449784803,"201051344000868","219011344069620",28.35,8.50,0,301.47,305.68,2.0,0.0,0.000,299944.2,299944.2,5928,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1449784836,12448.00
12/10/2015 17:00,2,0.012,ALERT,210.80,299.97,59.996,1449784803,"274151322000095","219011344069620",27.37,10.30,0,298.77,302.68,0.0,0.0,0.000,613201.5,613201.5,496,0,0,0,L,1151911521,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1449784838,12449.00
12/10/2015 17:00,2,0.057,ALERT,211.70,302.37,59.975,1449784803,"201051344000988","219011344069620",28.71,8.50,0,298.47,304.78,1.7,0.0,0.000,300316.5,300316.5,5928,0,0,0,L,1122011218,0,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1449784840,12450.00
12/10/2015 17:00,2,0.070,ALERT,210.35,298.77,59.986,1449784803,"201051344001025","219011344069620",28.67,8.00,0,297.87,302.68,2.1,0.1,0.000,312233.3,312233.3,10592,0,0,0,L,1122011218,0,120.65,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1449784841,12451.00
12/10/2015 17:00,2,0.084,ALERT,211.93,302.68,60.002,1449784803,"201051344000458","219011344069620",28.21,9.70,0,301.17,305.68,2.5,0.4,0.000,310105.0,310105.0,5929,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1449784843,12452.00
12/10/2015 17:00,2,0.061,ALERT,212.38,302.07,60.028,1449784803,"201051344000853","219011344069620",28.80,8.50,0,301.17,305.08,1.8,0.0,0.000,307021.2,307021.2,5931,0,0,0,L,1122011218,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1449784845,12453.00
12/10/2015 17:00,2,0.059,ALERT,211.03,299.67,60.002,1449784803,"201051344000685","219011344069620",28.23,8.50,0,298.47,302.07,1.7,0.0,0.000,313850.9,313850.9,10600,0,0,0,L,1122011218,0,121.78,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1449784847,12454.00
12/10/2015 17:00,2,0.062,ALERT,211.03,299.37,59.991,1449784803,"201051344000917","219011344069620",27.99,9.70,0,297.26,301.77,1.8,0.0,0.000,311550.7,311550.7,10609,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1449784849,12455.00
12/10/2015 17:00,2,0.062,ALERT,211.03,300.27,60.002,1449784803,"201051344001145","219011344069620",28.41,8.00,0,298.77,302.98,1.8,0.0,0.000,314635.9,314635.9,10614,0,0,0,L,1122011218,0,121.10,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1449784851,12456.00
12/10/2015 17:00,2,0.078,ALERT,211.03,299.37,60.002,1449784803,"201051344000651","219011344069620",25.74,8.00,0,298.17,301.77,2.0,0.1,0.000,308693.9,308693.9,10595,0,0,0,L,1122011218,0,121.55,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1449784852,12457.00
12/10/2015 17:00,2,0.008,ALERT,210.35,299.37,59.991,1449784803,"274151322000088","219011344069620",25.49,10.70,0,297.57,301.77,0.0,0.0,0.000,567133.1,567133.1,496,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1449784854,12458.00
12/10/2015 17:00,2,0.000,ALERT,211.48,298.17,59.959,1449784803,"274151322000068","219011344069620",0.00,11.00,0,296.96,391.94,0.0,0.0,0.000,475345.4,475345.4,504,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,59,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449784856,12459.00
12/10/2015 17:00,2,0.072,ALERT,210.57,299.67,59.954,1449784803,"201051344001135","219011344069620",28.65,8.50,0,298.77,302.68,2.1,0.1,0.000,305362.0,305362.0,10586,0,0,0,L,1122011218,0,120.88,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1449784858,12460.00
12/10/2015 17:00,2,0.082,ALERT,211.70,303.28,59.996,1449784803,"201051344000594","219011344069620",28.77,8.50,0,300.87,305.38,2.4,0.4,0.000,311281.0,311281.0,5930,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1449784860,12461.00
12/10/2015 17:00,2,0.066,ALERT,210.80,299.37,59.970,1449784803,"201051344001203","219011344069620",27.83,8.50,0,298.47,303.88,1.9,0.0,0.000,311618.3,311618.3,10596,0,0,0,L,1122011218,0,121.55,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1449784862,12462.00
12/10/2015 17:00,2,0.016,ALERT,210.80,299.37,59.991,1449784803,"274151322000054","219011344069620",27.17,11.30,0,297.87,302.07,0.0,0.0,0.000,579218.6,579218.6,494,0,0,0,L,1151911521,0,120.88,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1449784863,12463.00
12/10/2015 17:00,2,0.072,ALERT,212.38,302.37,59.981,1449784803,"201051344000867","219011344069620",27.67,9.30,0,300.57,305.38,2.1,0.1,0.000,300401.7,300401.7,5927,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1449784865,12464.00
12/10/2015 17:00,2,0.119,ALERT,210.80,299.67,59.996,1449784803,"201051344001093","219011344069620",27.51,9.30,0,298.47,302.37,3.4,1.3,0.000,309694.1,309694.1,10610,0,0,0,L,1122011218,0,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1449784867,12465.00
12/10/2015 17:00,2,0.020,ALERT,211.93,302.68,59.991,1449784803,"201051344000900","219011344069620",27.43,8.50,0,300.57,304.78,0.6,0.0,0.000,313471.8,313471.8,5937,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1449784869,12466.00
12/10/2015 17:00,2,0.084,ALERT,212.16,301.77,60.039,1449784803,"201051344000648","219011344069620",28.35,8.00,0,300.57,305.08,2.5,0.5,0.000,307193.1,307193.1,5924,0,0,0,L,1122011218,0,120.65,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1449784871,12467.00
12/10/2015 17:00,2,0.080,ALERT,212.16,303.28,59.996,1449784803,"201051344000569","219011344069620",28.59,9.00,0,301.77,305.98,2.4,0.4,0.000,314798.3,314798.3,5928,0,0,0,L,1122011218,0,120.65,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1449784873,12468.00
12/10/2015 17:00,2,0.074,ALERT,211.93,302.68,59.996,1449784803,"201051344000983","219011344069620",28.11,9.00,0,301.47,305.38,2.1,0.1,0.000,310121.8,310121.8,5929,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1449784875,12469.00
12/10/2015 17:00,2,0.053,ALERT,211.93,302.07,59.996,1449784803,"201051344001158","219011344069620",28.19,7.70,0,300.57,304.48,1.6,0.0,0.000,305676.7,305676.7,5927,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1449784876,12470.00
12/10/2015 17:00,2,0.086,ALERT,212.61,302.98,59.996,1449784803,"201051344000576","219011344069620",27.23,8.50,0,301.17,305.08,2.4,0.4,0.000,307654.8,307654.8,5931,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1449784878,12471.00
12/10/2015 17:00,2,0.031,ALERT,210.80,298.17,59.996,1449784803,"274151322000087","219011344069620",25.70,11.70,0,296.66,301.47,0.0,0.0,0.000,554707.4,554707.4,503,0,0,0,L,1151911521,0,120.65,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1449784880,12472.00
12/10/2015 17:15,2,0.000,ALERT,212.83,302.98,59.928,1449785703,"201051344000645","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,308419.3,308419.3,5934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1449785705,12473.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.87,59.949,1449785703,"274151322000085","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,581927.1,581927.1,496,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1449785707,12474.00
12/10/2015 17:15,2,0.000,ALERT,212.83,302.37,59.965,1449785703,"201051344000633","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,301263.7,301263.7,5934,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1449785708,12475.00
12/10/2015 17:15,2,0.000,ALERT,212.16,302.68,59.981,1449785703,"201051344000469","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,302167.7,302167.7,5939,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1449785710,12476.00
12/10/2015 17:15,2,0.000,ALERT,211.03,300.27,59.965,1449785703,"201051344000646","219011344069620",0.00,7.70,0,297.26,303.58,0.0,0.0,0.000,307120.6,307120.6,10589,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1449785712,12477.00
12/10/2015 17:15,2,0.000,ALERT,211.48,301.17,59.933,1449785703,"274151322000052","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,589516.1,589516.1,497,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1449785714,12478.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.57,60.002,1449785703,"201051344000585","219011344069620",0.00,8.00,0,297.26,303.58,0.0,0.0,0.000,311738.1,311738.1,10597,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1449785715,12479.00
12/10/2015 17:15,2,0.000,ALERT,211.25,300.87,59.959,1449785703,"201051344001230","219011344069620",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,310228.4,310228.4,10619,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1449785717,12480.00
12/10/2015 17:15,2,0.000,ALERT,211.70,301.17,59.970,1449785703,"201051344000582","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,305020.7,305020.7,10592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1449785719,12481.00
12/10/2015 17:15,2,0.000,ALERT,211.03,300.57,59.959,1449785703,"201051344000955","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,313841.2,313841.2,10588,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1449785721,12482.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.27,59.986,1449785703,"274151322000094","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,475415.1,475415.1,506,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449785723,12483.00
12/10/2015 17:15,2,0.000,ALERT,211.93,302.98,59.959,1449785703,"201051344000579","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,315770.0,315770.0,5932,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1449785724,12484.00
