ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 17:15,2,0.000,ALERT,211.25,300.87,59.954,1449785703,"201051344000890","219011344069620",0.00,8.50,0,298.17,304.78,0.0,0.0,0.000,312449.5,312449.5,10598,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1449785726,12485.00
12/10/2015 17:15,2,0.000,ALERT,211.48,300.27,59.965,1449785703,"201051344000438","219011344069620",0.00,7.70,0,297.57,304.18,0.0,0.0,0.000,314153.2,314153.2,10593,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1449785728,12486.00
12/10/2015 17:15,2,0.000,ALERT,211.48,299.67,59.954,1449785703,"201051344000417","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,308292.9,308292.9,10596,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1449785730,12487.00
12/10/2015 17:15,2,0.000,ALERT,211.48,300.57,59.949,1449785703,"274151322000083","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,583986.5,583986.5,498,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1449785732,12488.00
12/10/2015 17:15,2,0.000,ALERT,212.38,301.17,59.954,1449785703,"274151322000076","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,620291.0,620291.0,497,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1449785734,12489.00
12/10/2015 17:15,2,0.000,ALERT,212.16,303.28,59.954,1449785703,"201051344000868","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,299944.2,299944.2,5930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1449785735,12490.00
12/10/2015 17:15,2,0.000,ALERT,211.48,301.47,59.917,1449785703,"274151322000095","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,613201.5,613201.5,498,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449785737,12491.00
12/10/2015 17:15,2,0.000,ALERT,211.70,302.07,59.970,1449785703,"201051344000988","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,300316.5,300316.5,5930,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1449785739,12492.00
12/10/2015 17:15,2,0.000,ALERT,211.03,299.37,59.928,1449785703,"201051344001025","219011344069620",0.00,7.70,0,296.96,304.18,0.0,0.0,0.000,312233.3,312233.3,10594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1449785741,12493.00
12/10/2015 17:15,2,0.000,ALERT,211.93,302.68,59.959,1449785703,"201051344000458","219011344069620",0.00,9.30,0,299.67,304.78,0.0,0.0,0.000,310105.1,310105.1,5931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1449785743,12494.00
12/10/2015 17:15,2,0.000,ALERT,212.61,302.07,59.944,1449785703,"201051344000853","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,307021.2,307021.2,5933,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1449785744,12495.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.27,59.954,1449785703,"201051344000685","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,313850.9,313850.9,10602,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1449785746,12496.00
12/10/2015 17:15,2,0.000,ALERT,211.25,299.37,59.954,1449785703,"201051344000917","219011344069620",0.00,9.00,0,296.36,302.98,0.0,0.0,0.000,311550.7,311550.7,10611,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1449785748,12497.00
12/10/2015 17:15,2,0.000,ALERT,211.48,300.57,59.954,1449785703,"201051344001145","219011344069620",0.00,7.70,0,297.87,304.78,0.0,0.0,0.000,314635.9,314635.9,10616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1449785750,12498.00
12/10/2015 17:15,2,0.000,ALERT,211.48,299.67,59.986,1449785703,"201051344000651","219011344069620",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,308693.9,308693.9,10597,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1449785752,12499.00
12/10/2015 17:15,2,0.000,ALERT,211.25,301.17,59.949,1449785703,"274151322000088","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,567133.1,567133.1,498,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449785753,12500.00
12/10/2015 17:15,2,0.000,ALERT,212.61,300.57,60.007,1449785703,"274151322000068","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,475345.4,475345.4,506,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449785755,12501.00
12/10/2015 17:15,2,0.000,ALERT,211.03,300.27,59.954,1449785703,"201051344001135","219011344069620",0.00,8.00,0,297.57,304.18,0.0,0.0,0.000,305362.0,305362.0,10588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1449785757,12502.00
12/10/2015 17:15,2,0.000,ALERT,211.70,303.58,59.928,1449785703,"201051344000594","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,311281.0,311281.0,5932,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1449785759,12503.00
12/10/2015 17:15,2,0.000,ALERT,211.25,299.97,59.959,1449785703,"201051344001203","219011344069620",0.00,8.00,0,297.26,305.08,0.0,0.0,0.000,311618.3,311618.3,10598,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1449785761,12504.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.87,59.959,1449785703,"274151322000054","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,579218.6,579218.6,496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1449785763,12505.00
12/10/2015 17:15,2,0.000,ALERT,212.61,302.37,59.959,1449785703,"201051344000867","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,300401.7,300401.7,5929,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1449785765,12506.00
12/10/2015 17:15,2,0.000,ALERT,211.03,299.97,59.917,1449785703,"201051344001093","219011344069620",0.00,9.00,0,297.26,303.58,0.0,0.0,0.000,309694.2,309694.2,10612,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1449785766,12507.00
12/10/2015 17:15,2,0.000,ALERT,211.93,302.37,59.954,1449785703,"201051344000900","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,313471.8,313471.8,5939,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1449785768,12508.00
12/10/2015 17:15,2,0.000,ALERT,212.61,302.37,59.965,1449785703,"201051344000648","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,307193.1,307193.1,5926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1449785770,12509.00
12/10/2015 17:15,2,0.000,ALERT,212.16,302.98,59.970,1449785703,"201051344000569","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,314798.3,314798.3,5930,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1449785772,12510.00
12/10/2015 17:15,2,0.000,ALERT,211.93,302.37,59.965,1449785703,"201051344000983","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,310121.8,310121.8,5931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1449785774,12511.00
12/10/2015 17:15,2,0.000,ALERT,212.16,302.68,59.975,1449785703,"201051344001158","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,305676.7,305676.7,5929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1449785775,12512.00
12/10/2015 17:15,2,0.000,ALERT,212.61,303.28,59.959,1449785703,"201051344000576","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,307654.8,307654.8,5933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1449785777,12513.00
12/10/2015 17:15,2,0.000,ALERT,211.70,300.57,59.954,1449785703,"274151322000087","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,554707.4,554707.4,505,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449785779,12514.00
12/10/2015 17:30,2,0.000,ALERT,212.16,301.77,59.959,1449786603,"201051344000645","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,308419.3,308419.3,5936,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786605,12515.00
12/10/2015 17:30,2,0.000,ALERT,211.48,300.57,59.949,1449786603,"274151322000085","219011344069620",0.00,9.30,0,297.87,304.78,0.0,0.0,0.000,581927.1,581927.1,498,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786607,12516.00
12/10/2015 17:30,2,0.000,ALERT,212.16,301.47,59.954,1449786603,"201051344000633","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,301263.7,301263.7,5936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786609,12517.00
12/10/2015 17:30,2,0.000,ALERT,211.93,301.77,59.965,1449786603,"201051344000469","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,302167.7,302167.7,5941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786610,12518.00
12/10/2015 17:30,2,0.000,ALERT,211.25,300.57,59.959,1449786603,"201051344000646","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,307120.6,307120.6,10591,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786612,12519.00
12/10/2015 17:30,2,0.000,ALERT,210.80,300.87,59.944,1449786603,"274151322000052","219011344069620",0.00,9.00,0,297.57,304.78,0.0,0.0,0.000,589516.1,589516.1,499,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786614,12520.00
12/10/2015 17:30,2,0.000,ALERT,211.48,300.57,59.965,1449786603,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,311738.1,311738.1,10599,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786616,12521.00
12/10/2015 17:30,2,0.000,ALERT,211.48,300.87,59.954,1449786603,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,310228.4,310228.4,10621,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786618,12522.00
12/10/2015 17:30,2,0.000,ALERT,211.70,300.87,59.954,1449786603,"201051344000582","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,305020.7,305020.7,10594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786619,12523.00
12/10/2015 17:30,2,0.000,ALERT,210.80,299.67,59.954,1449786603,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,313841.2,313841.2,10590,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786621,12524.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.37,59.922,1449786603,"274151322000094","219011344069620",0.00,8.50,0,297.57,304.18,0.0,0.0,0.000,475415.1,475415.1,508,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786623,12525.00
12/10/2015 17:30,2,0.000,ALERT,211.93,302.37,59.981,1449786603,"201051344000579","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,315770.0,315770.0,5934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786625,12526.00
12/10/2015 17:30,2,0.000,ALERT,211.25,300.87,59.949,1449786603,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,312449.5,312449.5,10600,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786627,12527.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.97,59.970,1449786603,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,314153.2,314153.2,10595,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786629,12528.00
12/10/2015 17:30,2,0.000,ALERT,211.48,299.67,59.996,1449786603,"201051344000417","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,308292.9,308292.9,10598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786631,12529.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.97,59.959,1449786603,"274151322000083","219011344069620",0.00,9.00,0,298.17,305.08,0.0,0.0,0.000,583986.5,583986.5,500,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786632,12530.00
12/10/2015 17:30,2,0.000,ALERT,211.70,299.67,59.965,1449786603,"274151322000076","219011344069620",0.00,9.00,0,297.87,305.08,0.0,0.0,0.000,620291.0,620291.0,499,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786634,12531.00
12/10/2015 17:30,2,0.000,ALERT,211.93,302.68,59.959,1449786603,"201051344000868","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,299944.2,299944.2,5932,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786636,12532.00
12/10/2015 17:30,2,0.000,ALERT,211.03,300.87,59.970,1449786603,"274151322000095","219011344069620",0.00,9.00,0,298.77,305.68,0.0,0.0,0.000,613201.5,613201.5,500,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786638,12533.00
12/10/2015 17:30,2,0.000,ALERT,211.70,301.77,59.912,1449786603,"201051344000988","219011344069620",0.00,7.70,0,297.57,304.48,0.0,0.0,0.000,300316.5,300316.5,5932,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786640,12534.00
12/10/2015 17:30,2,0.000,ALERT,210.80,299.07,59.944,1449786603,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,312233.3,312233.3,10596,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786641,12535.00
12/10/2015 17:30,2,0.000,ALERT,211.70,302.07,59.965,1449786603,"201051344000458","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,310105.1,310105.1,5933,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786643,12536.00
12/10/2015 17:30,2,0.000,ALERT,212.38,301.77,59.944,1449786603,"201051344000853","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,307021.2,307021.2,5935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786645,12537.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.37,59.975,1449786603,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,313850.9,313850.9,10604,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786647,12538.00
12/10/2015 17:30,2,0.000,ALERT,211.03,299.07,59.954,1449786603,"201051344000917","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,311550.7,311550.7,10613,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786649,12539.00
12/10/2015 17:30,2,0.000,ALERT,211.70,300.57,59.959,1449786603,"201051344001145","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,314635.9,314635.9,10618,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786650,12540.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.07,59.965,1449786603,"201051344000651","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,308693.9,308693.9,10599,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786652,12541.00
12/10/2015 17:30,2,0.000,ALERT,210.80,299.67,59.996,1449786603,"274151322000088","219011344069620",0.00,9.30,0,297.57,304.18,0.0,0.0,0.000,567133.1,567133.1,500,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786654,12542.00
12/10/2015 17:30,2,0.000,ALERT,211.93,299.67,59.959,1449786603,"274151322000068","219011344069620",0.00,9.70,0,297.26,303.58,0.0,0.0,0.000,475345.4,475345.4,508,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786656,12543.00
12/10/2015 17:30,2,0.000,ALERT,210.80,299.97,59.970,1449786603,"201051344001135","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,305362.0,305362.0,10590,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786658,12544.00
12/10/2015 17:30,2,0.000,ALERT,211.48,302.37,59.981,1449786603,"201051344000594","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,311281.0,311281.0,5934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786659,12545.00
12/10/2015 17:30,2,0.000,ALERT,211.03,299.67,59.975,1449786603,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,311618.3,311618.3,10600,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786661,12546.00
12/10/2015 17:30,2,0.000,ALERT,210.80,300.27,59.949,1449786603,"274151322000054","219011344069620",0.00,9.70,0,297.87,304.78,0.0,0.0,0.000,579218.6,579218.6,498,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786663,12547.00
12/10/2015 17:30,2,0.000,ALERT,211.93,301.47,59.965,1449786603,"201051344000867","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,300401.7,300401.7,5931,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786665,12548.00
12/10/2015 17:30,2,0.000,ALERT,211.03,299.97,59.965,1449786603,"201051344001093","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,309694.2,309694.2,10614,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786667,12549.00
12/10/2015 17:30,2,0.000,ALERT,211.48,301.47,59.938,1449786603,"201051344000900","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,313471.8,313471.8,5941,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786668,12550.00
12/10/2015 17:30,2,0.000,ALERT,211.93,301.17,59.991,1449786603,"201051344000648","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,307193.1,307193.1,5928,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786670,12551.00
12/10/2015 17:30,2,0.000,ALERT,211.70,302.37,59.981,1449786603,"201051344000569","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,314798.3,314798.3,5932,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786672,12552.00
12/10/2015 17:30,2,0.000,ALERT,211.70,302.07,59.970,1449786603,"201051344000983","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,310121.8,310121.8,5933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449786674,12553.00
12/10/2015 17:30,2,0.000,ALERT,211.93,301.77,59.970,1449786603,"201051344001158","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,305676.7,305676.7,5931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786676,12554.00
12/10/2015 17:30,2,0.000,ALERT,212.16,302.37,59.975,1449786603,"201051344000576","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,307654.8,307654.8,5935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786677,12555.00
12/10/2015 17:30,2,0.000,ALERT,211.25,299.67,59.975,1449786603,"274151322000087","219011344069620",0.00,10.30,0,296.96,303.88,0.0,0.0,0.000,554707.4,554707.4,507,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449786679,12556.00
12/10/2015 17:45,2,0.000,ALERT,212.61,302.07,59.954,1449787503,"201051344000645","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,308419.3,308419.3,5938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787505,12557.00
12/10/2015 17:45,2,0.000,ALERT,211.70,299.97,59.938,1449787503,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,581927.1,581927.1,500,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787507,12558.00
12/10/2015 17:45,2,0.000,ALERT,212.61,302.07,59.949,1449787503,"201051344000633","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,301263.7,301263.7,5938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787509,12559.00
12/10/2015 17:45,2,0.000,ALERT,212.16,302.37,59.949,1449787503,"201051344000469","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,302167.7,302167.7,5943,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787510,12560.00
12/10/2015 17:45,2,0.000,ALERT,211.03,299.97,59.954,1449787503,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,307120.6,307120.6,10593,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787512,12561.00
12/10/2015 17:45,2,0.000,ALERT,211.25,299.67,59.991,1449787503,"274151322000052","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,589516.1,589516.1,501,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787514,12562.00
12/10/2015 17:45,2,0.000,ALERT,211.70,300.57,59.959,1449787503,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,311738.1,311738.1,10601,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787516,12563.00
12/10/2015 17:45,2,0.000,ALERT,211.25,300.27,59.954,1449787503,"201051344001230","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,310228.4,310228.4,10623,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787517,12564.00
12/10/2015 17:45,2,0.000,ALERT,211.93,300.87,59.954,1449787503,"201051344000582","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,305020.7,305020.7,10596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787519,12565.00
12/10/2015 17:45,2,0.000,ALERT,211.03,299.97,59.959,1449787503,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,313841.2,313841.2,10592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787521,12566.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.37,59.928,1449787503,"274151322000094","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,475415.1,475415.1,510,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787523,12567.00
12/10/2015 17:45,2,0.000,ALERT,211.93,302.68,59.954,1449787503,"201051344000579","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,315770.0,315770.0,5936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787525,12568.00
12/10/2015 17:45,2,0.000,ALERT,211.03,300.27,59.986,1449787503,"201051344000890","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,312449.5,312449.5,10602,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787526,12569.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.97,59.959,1449787503,"201051344000438","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,314153.2,314153.2,10597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787528,12570.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.37,59.938,1449787503,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,308292.9,308292.9,10600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787530,12571.00
12/10/2015 17:45,2,0.000,ALERT,211.48,300.57,59.965,1449787503,"274151322000083","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,583986.5,583986.5,502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787532,12572.00
12/10/2015 17:45,2,0.000,ALERT,212.16,300.27,59.959,1449787503,"274151322000076","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,620291.0,620291.0,501,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787534,12573.00
12/10/2015 17:45,2,0.000,ALERT,211.93,302.98,60.002,1449787503,"201051344000868","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,299944.2,299944.2,5934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787535,12574.00
12/10/2015 17:45,2,0.000,ALERT,211.48,301.17,59.928,1449787503,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,613201.5,613201.5,502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787537,12575.00
12/10/2015 17:45,2,0.000,ALERT,211.93,301.77,59.986,1449787503,"201051344000988","219011344069620",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,300316.5,300316.5,5934,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787539,12576.00
12/10/2015 17:45,2,0.000,ALERT,211.03,299.07,59.970,1449787503,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,312233.3,312233.3,10598,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787541,12577.00
12/10/2015 17:45,2,0.000,ALERT,211.70,302.07,59.970,1449787503,"201051344000458","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,310105.1,310105.1,5935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787543,12578.00
12/10/2015 17:45,2,0.000,ALERT,212.61,302.37,59.975,1449787503,"201051344000853","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,307021.2,307021.2,5937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787545,12579.00
12/10/2015 17:45,2,0.000,ALERT,211.70,299.97,59.970,1449787503,"201051344000685","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,313850.9,313850.9,10606,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787547,12580.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.07,60.012,1449787503,"201051344000917","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,311550.7,311550.7,10615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787548,12581.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.97,59.954,1449787503,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,314635.9,314635.9,10620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787550,12582.00
12/10/2015 17:45,2,0.000,ALERT,211.48,299.37,59.975,1449787503,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,308693.9,308693.9,10601,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787552,12583.00
12/10/2015 17:45,2,0.000,ALERT,211.25,299.97,59.965,1449787503,"274151322000088","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,567133.1,567133.1,502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787554,12584.00
12/10/2015 17:45,2,0.000,ALERT,211.93,299.67,59.970,1449787503,"274151322000068","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,475345.4,475345.4,510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787555,12585.00
12/10/2015 17:45,2,0.000,ALERT,211.03,299.97,60.012,1449787503,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,305362.0,305362.0,10592,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787557,12586.00
12/10/2015 17:45,2,0.000,ALERT,211.70,302.68,59.981,1449787503,"201051344000594","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,311281.0,311281.0,5936,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787559,12587.00
12/10/2015 17:45,2,0.000,ALERT,211.25,299.37,59.991,1449787503,"201051344001203","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,311618.3,311618.3,10602,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787561,12588.00
12/10/2015 17:45,2,0.000,ALERT,211.48,300.27,59.986,1449787503,"274151322000054","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,579218.6,579218.6,500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787563,12589.00
12/10/2015 17:45,2,0.000,ALERT,212.16,302.07,59.986,1449787503,"201051344000867","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,300401.7,300401.7,5933,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787564,12590.00
12/10/2015 17:45,2,0.000,ALERT,211.25,299.97,59.944,1449787503,"201051344001093","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,309694.2,309694.2,10616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787566,12591.00
12/10/2015 17:45,2,0.000,ALERT,211.93,302.98,59.991,1449787503,"201051344000900","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,313471.8,313471.8,5943,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787568,12592.00
12/10/2015 17:45,2,0.000,ALERT,212.16,302.07,59.986,1449787503,"201051344000648","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,307193.1,307193.1,5930,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787570,12593.00
12/10/2015 17:45,2,0.000,ALERT,211.93,303.28,60.012,1449787503,"201051344000569","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,314798.3,314798.3,5934,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787572,12594.00
12/10/2015 17:45,2,0.000,ALERT,211.93,302.98,59.975,1449787503,"201051344000983","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,310121.8,310121.8,5935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449787574,12595.00
12/10/2015 17:45,2,0.000,ALERT,211.70,302.07,59.986,1449787503,"201051344001158","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,305676.7,305676.7,5933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787575,12596.00
12/10/2015 17:45,2,0.000,ALERT,212.38,302.98,59.986,1449787503,"201051344000576","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,307654.8,307654.8,5937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787577,12597.00
12/10/2015 17:45,2,0.000,ALERT,211.70,299.67,59.975,1449787503,"274151322000087","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,554707.4,554707.4,509,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449787579,12598.00
12/10/2015 18:00,2,0.000,ALERT,212.61,302.37,59.970,1449788403,"201051344000645","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,308419.3,308419.3,5940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788405,12599.00
12/10/2015 18:00,2,0.000,ALERT,211.93,300.27,59.996,1449788403,"274151322000085","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,581927.1,581927.1,502,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788407,12600.00
12/10/2015 18:00,2,0.000,ALERT,213.06,302.37,60.002,1449788403,"201051344000633","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,301263.7,301263.7,5940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788409,12601.00
12/10/2015 18:00,2,0.000,ALERT,212.38,302.37,60.002,1449788403,"201051344000469","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,302167.7,302167.7,5945,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788410,12602.00
12/10/2015 18:00,2,0.000,ALERT,211.25,300.57,60.007,1449788403,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,307120.6,307120.6,10595,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788412,12603.00
12/10/2015 18:00,2,0.000,ALERT,211.48,301.17,59.996,1449788403,"274151322000052","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,589516.1,589516.1,503,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788414,12604.00
12/10/2015 18:00,2,0.000,ALERT,211.70,300.87,60.002,1449788403,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,311738.1,311738.1,10603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788416,12605.00
12/10/2015 18:00,2,0.000,ALERT,211.48,300.87,59.996,1449788403,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,310228.4,310228.4,10625,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788418,12606.00
12/10/2015 18:00,2,0.000,ALERT,211.70,301.17,59.996,1449788403,"201051344000582","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,305020.7,305020.7,10598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788419,12607.00
12/10/2015 18:00,2,0.000,ALERT,211.03,300.27,60.002,1449788403,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,313841.2,313841.2,10594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788421,12608.00
12/10/2015 18:00,2,0.000,ALERT,211.93,299.37,60.002,1449788403,"274151322000094","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,475415.1,475415.1,512,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788423,12609.00
12/10/2015 18:00,2,0.000,ALERT,212.38,303.28,60.028,1449788403,"201051344000579","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,315770.0,315770.0,5938,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788425,12610.00
12/10/2015 18:00,2,0.000,ALERT,211.25,300.57,59.965,1449788403,"201051344000890","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,312449.5,312449.5,10604,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788427,12611.00
12/10/2015 18:00,2,0.000,ALERT,211.48,299.67,60.002,1449788403,"201051344000438","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,314153.2,314153.2,10599,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788428,12612.00
12/10/2015 18:00,2,0.000,ALERT,211.48,299.37,60.012,1449788403,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,308292.9,308292.9,10602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788430,12613.00
12/10/2015 18:00,2,0.000,ALERT,211.93,300.57,60.002,1449788403,"274151322000083","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,583986.5,583986.5,504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788432,12614.00
12/10/2015 18:00,2,0.000,ALERT,212.16,300.57,60.007,1449788403,"274151322000076","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,620291.0,620291.0,503,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788434,12615.00
12/10/2015 18:00,2,0.000,ALERT,212.61,303.58,60.012,1449788403,"201051344000868","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,299944.2,299944.2,5936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788436,12616.00
12/10/2015 18:00,2,0.000,ALERT,211.70,301.77,60.002,1449788403,"274151322000095","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,613201.5,613201.5,504,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788437,12617.00
12/10/2015 18:00,2,0.000,ALERT,212.38,302.68,60.007,1449788403,"201051344000988","219011344069620",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,300316.5,300316.5,5936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788439,12618.00
12/10/2015 18:00,2,0.000,ALERT,211.25,299.67,59.996,1449788403,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,312233.3,312233.3,10600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788441,12619.00
12/10/2015 18:00,2,0.000,ALERT,212.38,302.68,60.007,1449788403,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,310105.1,310105.1,5937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788443,12620.00
12/10/2015 18:00,2,0.000,ALERT,213.06,302.37,60.007,1449788403,"201051344000853","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,307021.2,307021.2,5939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788445,12621.00
12/10/2015 18:00,2,0.000,ALERT,211.70,300.57,60.018,1449788403,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,313850.9,313850.9,10608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788446,12622.00
12/10/2015 18:00,2,0.000,ALERT,211.70,300.27,60.012,1449788403,"201051344000917","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,311550.7,311550.7,10617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788448,12623.00
12/10/2015 18:00,2,0.000,ALERT,211.70,300.57,60.012,1449788403,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,314635.9,314635.9,10622,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788450,12624.00
12/10/2015 18:00,2,0.000,ALERT,211.48,299.67,60.007,1449788403,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,308693.9,308693.9,10603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788452,12625.00
12/10/2015 18:00,2,0.000,ALERT,211.48,300.87,60.012,1449788403,"274151322000088","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,567133.1,567133.1,504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788454,12626.00
12/10/2015 18:00,2,0.000,ALERT,212.38,299.37,60.007,1449788403,"274151322000068","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,475345.4,475345.4,512,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788455,12627.00
12/10/2015 18:00,2,0.000,ALERT,211.25,300.57,60.012,1449788403,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,305362.0,305362.0,10594,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788457,12628.00
12/10/2015 18:00,2,0.000,ALERT,212.16,303.28,60.012,1449788403,"201051344000594","219011344069620",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,311281.0,311281.0,5938,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788459,12629.00
12/10/2015 18:00,2,0.000,ALERT,211.48,299.97,60.007,1449788403,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,311618.3,311618.3,10604,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788461,12630.00
