ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 18:00,2,0.000,ALERT,211.48,300.87,60.012,1449788403,"274151322000054","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,579218.6,579218.6,502,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788463,12631.00
12/10/2015 18:00,2,0.000,ALERT,212.83,302.37,60.012,1449788403,"201051344000867","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,300401.7,300401.7,5935,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788464,12632.00
12/10/2015 18:00,2,0.000,ALERT,211.48,300.57,60.018,1449788403,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,309694.2,309694.2,10618,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788466,12633.00
12/10/2015 18:00,2,0.000,ALERT,212.38,302.68,60.039,1449788403,"201051344000900","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,313471.8,313471.8,5945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788468,12634.00
12/10/2015 18:00,2,0.000,ALERT,212.83,302.07,60.039,1449788403,"201051344000648","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,307193.1,307193.1,5932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788470,12635.00
12/10/2015 18:00,2,0.000,ALERT,212.61,302.98,60.034,1449788403,"201051344000569","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,314798.3,314798.3,5936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788472,12636.00
12/10/2015 18:00,2,0.000,ALERT,212.38,302.68,60.007,1449788403,"201051344000983","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,310121.8,310121.8,5937,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788473,12637.00
12/10/2015 18:00,2,0.000,ALERT,212.61,302.68,59.981,1449788403,"201051344001158","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,305676.7,305676.7,5935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449788475,12638.00
12/10/2015 18:00,2,0.000,ALERT,212.83,302.98,59.996,1449788403,"201051344000576","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,307654.8,307654.8,5939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788477,12639.00
12/10/2015 18:00,2,0.000,ALERT,211.93,299.37,60.023,1449788403,"274151322000087","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,554707.4,554707.4,511,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449788479,12640.00
12/10/2015 18:15,2,0.000,ALERT,213.29,302.98,59.965,1449789303,"201051344000645","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,308419.3,308419.3,5942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789306,12641.00
12/10/2015 18:15,2,0.000,ALERT,211.93,300.27,59.959,1449789303,"274151322000085","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,581927.1,581927.1,504,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789308,12642.00
12/10/2015 18:15,2,0.000,ALERT,213.06,302.37,59.996,1449789303,"201051344000633","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,301263.7,301263.7,5942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789309,12643.00
12/10/2015 18:15,2,0.000,ALERT,212.61,302.68,59.975,1449789303,"201051344000469","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,302167.7,302167.7,5947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789311,12644.00
12/10/2015 18:15,2,0.000,ALERT,211.03,300.27,59.970,1449789303,"201051344000646","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,307120.6,307120.6,10597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789313,12645.00
12/10/2015 18:15,2,0.000,ALERT,211.70,300.57,59.981,1449789303,"274151322000052","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,589516.1,589516.1,505,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789315,12646.00
12/10/2015 18:15,2,0.000,ALERT,211.70,300.57,59.965,1449789303,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,311738.1,311738.1,10605,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789316,12647.00
12/10/2015 18:15,2,0.000,ALERT,211.25,300.57,59.965,1449789303,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,310228.4,310228.4,10627,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789318,12648.00
12/10/2015 18:15,2,0.000,ALERT,211.93,301.17,59.965,1449789303,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,305020.7,305020.7,10600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789320,12649.00
12/10/2015 18:15,2,0.000,ALERT,211.03,299.97,59.954,1449789303,"201051344000955","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,313841.2,313841.2,10596,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789322,12650.00
12/10/2015 18:15,2,0.000,ALERT,211.70,299.67,59.949,1449789303,"274151322000094","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,475415.1,475415.1,514,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789324,12651.00
12/10/2015 18:15,2,0.000,ALERT,212.61,303.58,59.965,1449789303,"201051344000579","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,315770.0,315770.0,5940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789326,12652.00
12/10/2015 18:15,2,0.000,ALERT,211.25,300.57,59.959,1449789303,"201051344000890","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,312449.5,312449.5,10606,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789328,12653.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.97,59.965,1449789303,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,314153.2,314153.2,10601,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789329,12654.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.67,59.954,1449789303,"201051344000417","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,308292.9,308292.9,10604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789331,12655.00
12/10/2015 18:15,2,0.000,ALERT,212.16,300.87,59.917,1449789303,"274151322000083","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,583986.5,583986.5,506,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789333,12656.00
12/10/2015 18:15,2,0.000,ALERT,212.61,300.57,59.954,1449789303,"274151322000076","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,620291.0,620291.0,505,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789335,12657.00
12/10/2015 18:15,2,0.000,ALERT,212.61,303.88,59.959,1449789303,"201051344000868","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,299944.2,299944.2,5938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789336,12658.00
12/10/2015 18:15,2,0.000,ALERT,212.16,301.47,59.970,1449789303,"274151322000095","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,613201.5,613201.5,506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789338,12659.00
12/10/2015 18:15,2,0.000,ALERT,212.38,302.68,59.959,1449789303,"201051344000988","219011344069620",0.00,7.00,0,297.87,304.48,0.0,0.0,0.000,300316.5,300316.5,5938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789340,12660.00
12/10/2015 18:15,2,0.000,ALERT,211.03,299.37,59.965,1449789303,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,312233.3,312233.3,10602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789342,12661.00
12/10/2015 18:15,2,0.000,ALERT,212.38,302.98,59.965,1449789303,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,310105.1,310105.1,5939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789344,12662.00
12/10/2015 18:15,2,0.000,ALERT,213.06,302.37,59.981,1449789303,"201051344000853","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,307021.2,307021.2,5941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789345,12663.00
12/10/2015 18:15,2,0.000,ALERT,211.70,300.27,59.970,1449789303,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,313850.9,313850.9,10610,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789347,12664.00
12/10/2015 18:15,2,0.000,ALERT,211.25,299.37,59.933,1449789303,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,311550.7,311550.7,10619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789349,12665.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.97,59.975,1449789303,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,314635.9,314635.9,10624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789351,12666.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.67,59.944,1449789303,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,308693.9,308693.9,10605,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789353,12667.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.97,59.970,1449789303,"274151322000088","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,567133.1,567133.1,506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789355,12668.00
12/10/2015 18:15,2,0.000,ALERT,212.83,300.27,59.965,1449789303,"274151322000068","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,475345.4,475345.4,514,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789357,12669.00
12/10/2015 18:15,2,0.000,ALERT,211.03,299.97,60.012,1449789303,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,305362.0,305362.0,10596,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789359,12670.00
12/10/2015 18:15,2,0.000,ALERT,212.38,303.58,59.959,1449789303,"201051344000594","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,311281.0,311281.0,5940,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789360,12671.00
12/10/2015 18:15,2,0.000,ALERT,211.48,299.97,59.965,1449789303,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,311618.3,311618.3,10606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789363,12672.00
12/10/2015 18:15,2,0.000,ALERT,211.93,300.27,59.959,1449789303,"274151322000054","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,579218.6,579218.6,504,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789364,12673.00
12/10/2015 18:15,2,0.000,ALERT,213.06,302.98,59.965,1449789303,"201051344000867","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,300401.7,300401.7,5937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789366,12674.00
12/10/2015 18:15,2,0.000,ALERT,211.25,299.97,59.986,1449789303,"201051344001093","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,309694.2,309694.2,10620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789368,12675.00
12/10/2015 18:15,2,0.000,ALERT,212.61,302.98,59.970,1449789303,"201051344000900","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,313471.8,313471.8,5947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789370,12676.00
12/10/2015 18:15,2,0.000,ALERT,212.83,302.07,59.954,1449789303,"201051344000648","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,307193.1,307193.1,5934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789372,12677.00
12/10/2015 18:15,2,0.000,ALERT,212.61,303.58,59.965,1449789303,"201051344000569","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,314798.3,314798.3,5938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789373,12678.00
12/10/2015 18:15,2,0.000,ALERT,212.61,303.28,60.007,1449789303,"201051344000983","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,310121.8,310121.8,5939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789375,12679.00
12/10/2015 18:15,2,0.000,ALERT,212.61,302.98,59.965,1449789303,"201051344001158","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,305676.7,305676.7,5937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449789377,12680.00
12/10/2015 18:15,2,0.000,ALERT,213.06,303.58,59.965,1449789303,"201051344000576","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,307654.8,307654.8,5941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789379,12681.00
12/10/2015 18:15,2,0.000,ALERT,211.93,299.37,59.991,1449789303,"274151322000087","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,554707.4,554707.4,513,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449789380,12682.00
12/10/2015 18:30,2,0.000,ALERT,212.61,302.37,59.991,1449790203,"201051344000645","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,308419.3,308419.3,5944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790205,12683.00
12/10/2015 18:30,2,0.000,ALERT,211.70,300.27,59.981,1449790203,"274151322000085","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,581927.1,581927.1,506,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790206,12684.00
12/10/2015 18:30,2,0.000,ALERT,212.83,302.37,59.996,1449790203,"201051344000633","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,301263.7,301263.7,5944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790208,12685.00
12/10/2015 18:30,2,0.000,ALERT,212.38,302.68,60.007,1449790203,"201051344000469","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,302167.7,302167.7,5949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790210,12686.00
12/10/2015 18:30,2,0.000,ALERT,211.03,299.97,59.986,1449790203,"201051344000646","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,307120.6,307120.6,10599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790212,12687.00
12/10/2015 18:30,2,0.000,ALERT,211.25,300.27,59.981,1449790203,"274151322000052","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,589516.1,589516.1,507,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790214,12688.00
12/10/2015 18:30,2,0.000,ALERT,211.48,300.27,59.954,1449790203,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,311738.1,311738.1,10607,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790215,12689.00
12/10/2015 18:30,2,0.000,ALERT,211.25,300.57,59.959,1449790203,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,310228.4,310228.4,10629,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790217,12690.00
12/10/2015 18:30,2,0.000,ALERT,211.70,300.57,59.981,1449790203,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,305020.7,305020.7,10602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790219,12691.00
12/10/2015 18:30,2,0.000,ALERT,210.80,299.67,59.981,1449790203,"201051344000955","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,313841.2,313841.2,10598,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790221,12692.00
12/10/2015 18:30,2,0.000,ALERT,211.48,299.67,59.981,1449790203,"274151322000094","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,475415.1,475415.1,516,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790222,12693.00
12/10/2015 18:30,2,0.000,ALERT,212.16,302.98,59.981,1449790203,"201051344000579","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,315770.0,315770.0,5942,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790224,12694.00
12/10/2015 18:30,2,0.000,ALERT,211.03,300.27,59.981,1449790203,"201051344000890","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,312449.5,312449.5,10608,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790226,12695.00
12/10/2015 18:30,2,0.000,ALERT,211.25,299.37,59.949,1449790203,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,314153.2,314153.2,10603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790228,12696.00
12/10/2015 18:30,2,0.000,ALERT,211.25,299.07,59.991,1449790203,"201051344000417","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,308292.9,308292.9,10606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790230,12697.00
12/10/2015 18:30,2,0.000,ALERT,211.93,300.87,59.975,1449790203,"274151322000083","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,583986.5,583986.5,508,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790231,12698.00
12/10/2015 18:30,2,0.000,ALERT,211.93,300.57,59.933,1449790203,"274151322000076","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,620291.0,620291.0,507,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790233,12699.00
12/10/2015 18:30,2,0.000,ALERT,212.16,303.28,59.986,1449790203,"201051344000868","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,299944.2,299944.2,5940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790235,12700.00
12/10/2015 18:30,2,0.000,ALERT,211.25,300.87,59.981,1449790203,"274151322000095","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,613201.5,613201.5,508,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790237,12701.00
12/10/2015 18:30,2,0.000,ALERT,211.93,302.07,59.986,1449790203,"201051344000988","219011344069620",0.00,7.30,0,298.47,304.78,0.0,0.0,0.000,300316.5,300316.5,5940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790239,12702.00
12/10/2015 18:30,2,0.000,ALERT,211.03,298.77,59.986,1449790203,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,312233.3,312233.3,10604,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790241,12703.00
12/10/2015 18:30,2,0.000,ALERT,211.93,302.37,60.028,1449790203,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,310105.1,310105.1,5941,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790243,12704.00
12/10/2015 18:30,2,0.000,ALERT,212.83,302.68,59.975,1449790203,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,307021.2,307021.2,5943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790244,12705.00
12/10/2015 18:30,2,0.000,ALERT,211.48,299.97,59.975,1449790203,"201051344000685","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,313850.9,313850.9,10612,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790246,12706.00
12/10/2015 18:30,2,0.000,ALERT,211.03,298.47,59.981,1449790203,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,311550.7,311550.7,10621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790248,12707.00
12/10/2015 18:30,2,0.000,ALERT,211.48,299.97,59.981,1449790203,"201051344001145","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,314635.9,314635.9,10626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790250,12708.00
12/10/2015 18:30,2,0.000,ALERT,211.25,298.77,60.012,1449790203,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,308693.9,308693.9,10607,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790252,12709.00
12/10/2015 18:30,2,0.000,ALERT,211.25,299.67,60.002,1449790203,"274151322000088","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,567133.1,567133.1,508,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790253,12710.00
12/10/2015 18:30,2,0.000,ALERT,212.16,299.67,59.954,1449790203,"274151322000068","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,475345.4,475345.4,516,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790255,12711.00
12/10/2015 18:30,2,0.000,ALERT,210.80,299.67,60.012,1449790203,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,305362.0,305362.0,10598,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790257,12712.00
12/10/2015 18:30,2,0.000,ALERT,211.70,302.98,59.986,1449790203,"201051344000594","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,311281.0,311281.0,5942,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790259,12713.00
12/10/2015 18:30,2,0.000,ALERT,210.80,298.77,59.986,1449790203,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,311618.3,311618.3,10608,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790261,12714.00
12/10/2015 18:30,2,0.000,ALERT,211.25,300.27,59.986,1449790203,"274151322000054","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,579218.6,579218.6,506,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790263,12715.00
12/10/2015 18:30,2,0.000,ALERT,212.16,301.77,59.986,1449790203,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,300401.7,300401.7,5939,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790264,12716.00
12/10/2015 18:30,2,0.000,ALERT,211.03,299.37,59.991,1449790203,"201051344001093","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,309694.2,309694.2,10622,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790266,12717.00
12/10/2015 18:30,2,0.000,ALERT,211.70,302.07,59.991,1449790203,"201051344000900","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,313471.8,313471.8,5949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790268,12718.00
12/10/2015 18:30,2,0.000,ALERT,212.16,301.77,59.991,1449790203,"201051344000648","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,307193.1,307193.1,5936,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790270,12719.00
12/10/2015 18:30,2,0.000,ALERT,212.16,302.98,59.991,1449790203,"201051344000569","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,314798.3,314798.3,5940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790272,12720.00
12/10/2015 18:30,2,0.000,ALERT,211.93,302.68,59.986,1449790203,"201051344000983","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,310121.8,310121.8,5941,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790274,12721.00
12/10/2015 18:30,2,0.000,ALERT,212.16,302.37,59.991,1449790203,"201051344001158","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,305676.7,305676.7,5939,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449790275,12722.00
12/10/2015 18:30,2,0.000,ALERT,212.61,302.98,59.991,1449790203,"201051344000576","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,307654.8,307654.8,5943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790277,12723.00
12/10/2015 18:30,2,0.000,ALERT,211.48,298.77,59.981,1449790203,"274151322000087","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,554707.4,554707.4,515,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449790279,12724.00
12/10/2015 18:45,2,0.000,ALERT,213.06,302.98,59.970,1449791104,"201051344000645","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,308419.3,308419.3,5946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791106,12725.00
12/10/2015 18:45,2,0.000,ALERT,211.70,299.97,59.917,1449791104,"274151322000085","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,581927.1,581927.1,508,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791108,12726.00
12/10/2015 18:45,2,0.000,ALERT,212.83,302.07,59.928,1449791104,"201051344000633","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,301263.7,301263.7,5946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791109,12727.00
12/10/2015 18:45,2,0.000,ALERT,212.61,302.98,59.996,1449791104,"201051344000469","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,302167.7,302167.7,5951,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791111,12728.00
12/10/2015 18:45,2,0.000,ALERT,211.25,299.97,59.970,1449791104,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,307120.6,307120.6,10601,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791113,12729.00
12/10/2015 18:45,2,0.000,ALERT,211.48,299.37,59.986,1449791104,"274151322000052","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,589516.1,589516.1,509,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791115,12730.00
12/10/2015 18:45,2,0.000,ALERT,211.70,300.57,60.007,1449791104,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,311738.1,311738.1,10609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791117,12731.00
12/10/2015 18:45,2,0.000,ALERT,211.48,300.57,59.928,1449791104,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,310228.4,310228.4,10631,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791118,12732.00
12/10/2015 18:45,2,0.000,ALERT,212.38,301.47,59.965,1449791104,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,305020.7,305020.7,10604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791120,12733.00
12/10/2015 18:45,2,0.000,ALERT,211.25,300.27,59.954,1449791104,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,313841.2,313841.2,10600,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791122,12734.00
12/10/2015 18:45,2,0.000,ALERT,211.48,299.37,59.938,1449791104,"274151322000094","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,475415.1,475415.1,518,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791124,12735.00
12/10/2015 18:45,2,0.000,ALERT,212.38,303.28,59.954,1449791104,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,315770.0,315770.0,5944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791126,12736.00
12/10/2015 18:45,2,0.000,ALERT,211.48,300.57,59.959,1449791104,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,312449.5,312449.5,10610,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791127,12737.00
12/10/2015 18:45,2,0.000,ALERT,211.48,299.97,59.949,1449791104,"201051344000438","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,314153.2,314153.2,10605,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791129,12738.00
12/10/2015 18:45,2,0.000,ALERT,211.93,299.97,59.922,1449791104,"201051344000417","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,308292.9,308292.9,10608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791131,12739.00
12/10/2015 18:45,2,0.000,ALERT,211.70,300.27,59.944,1449791104,"274151322000083","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,583986.5,583986.5,510,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791133,12740.00
12/10/2015 18:45,2,0.000,ALERT,212.38,300.57,59.954,1449791104,"274151322000076","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,620291.0,620291.0,509,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791135,12741.00
12/10/2015 18:45,2,0.000,ALERT,212.38,303.28,59.954,1449791104,"201051344000868","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,299944.2,299944.2,5942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791136,12742.00
12/10/2015 18:45,2,0.000,ALERT,211.48,301.17,59.949,1449791104,"274151322000095","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,613201.5,613201.5,510,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791138,12743.00
12/10/2015 18:45,2,0.000,ALERT,212.16,302.68,59.965,1449791104,"201051344000988","219011344069620",0.00,7.00,0,298.17,304.78,0.0,0.0,0.000,300316.5,300316.5,5942,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791140,12744.00
12/10/2015 18:45,2,0.000,ALERT,211.48,299.67,59.944,1449791104,"201051344001025","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,312233.3,312233.3,10606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791142,12745.00
12/10/2015 18:45,2,0.000,ALERT,212.16,302.68,59.954,1449791104,"201051344000458","219011344069620",0.00,8.00,0,300.57,305.68,0.0,0.0,0.000,310105.1,310105.1,5943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791144,12746.00
12/10/2015 18:45,2,0.000,ALERT,212.83,302.37,59.922,1449791104,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,307021.2,307021.2,5945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791146,12747.00
12/10/2015 18:45,2,0.000,ALERT,211.93,300.57,59.949,1449791104,"201051344000685","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,313850.9,313850.9,10614,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791147,12748.00
12/10/2015 18:45,2,0.000,ALERT,211.70,299.67,59.954,1449791104,"201051344000917","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,311550.7,311550.7,10623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791149,12749.00
12/10/2015 18:45,2,0.000,ALERT,211.93,300.87,59.959,1449791104,"201051344001145","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,314635.9,314635.9,10628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791151,12750.00
12/10/2015 18:45,2,0.000,ALERT,211.70,299.67,59.959,1449791104,"201051344000651","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,308693.9,308693.9,10609,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791153,12751.00
12/10/2015 18:45,2,0.000,ALERT,211.25,300.27,59.933,1449791104,"274151322000088","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,567133.1,567133.1,510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791155,12752.00
12/10/2015 18:45,2,0.000,ALERT,212.16,299.37,59.949,1449791104,"274151322000068","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,475345.4,475345.4,518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791157,12753.00
12/10/2015 18:45,2,0.000,ALERT,211.25,300.57,59.965,1449791104,"201051344001135","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,305362.0,305362.0,10600,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791159,12754.00
12/10/2015 18:45,2,0.000,ALERT,212.16,303.28,59.944,1449791104,"201051344000594","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,311281.0,311281.0,5944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791161,12755.00
12/10/2015 18:45,2,0.000,ALERT,211.70,300.27,59.959,1449791104,"201051344001203","219011344069620",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,311618.3,311618.3,10610,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791162,12756.00
12/10/2015 18:45,2,0.000,ALERT,211.48,300.87,59.970,1449791104,"274151322000054","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,579218.6,579218.6,508,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791164,12757.00
12/10/2015 18:45,2,0.000,ALERT,212.61,302.37,59.965,1449791104,"201051344000867","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,300401.7,300401.7,5941,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791166,12758.00
12/10/2015 18:45,2,0.000,ALERT,211.70,300.27,59.991,1449791104,"201051344001093","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,309694.2,309694.2,10624,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791168,12759.00
12/10/2015 18:45,2,0.000,ALERT,212.16,302.37,59.965,1449791104,"201051344000900","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,313471.8,313471.8,5951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791169,12760.00
12/10/2015 18:45,2,0.000,ALERT,212.61,302.07,59.970,1449791104,"201051344000648","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,307193.1,307193.1,5938,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791171,12761.00
12/10/2015 18:45,2,0.000,ALERT,212.61,303.28,59.981,1449791104,"201051344000569","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,314798.3,314798.3,5942,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791173,12762.00
12/10/2015 18:45,2,0.000,ALERT,212.38,302.68,59.970,1449791104,"201051344000983","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,310121.8,310121.8,5943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791175,12763.00
12/10/2015 18:45,2,0.000,ALERT,212.61,302.68,59.965,1449791104,"201051344001158","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,305676.7,305676.7,5941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449791177,12764.00
12/10/2015 18:45,2,0.000,ALERT,212.83,302.98,59.959,1449791104,"201051344000576","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,307654.8,307654.8,5945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791179,12765.00
12/10/2015 18:45,2,0.000,ALERT,211.70,299.97,59.954,1449791104,"274151322000087","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,554707.4,554707.4,517,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449791180,12766.00
12/10/2015 19:00,2,0.000,ALERT,212.38,301.77,59.981,1449792004,"201051344000645","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,308419.3,308419.3,5948,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792006,12767.00
12/10/2015 19:00,2,0.000,ALERT,211.93,300.27,59.965,1449792004,"274151322000085","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,581927.1,581927.1,510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792008,12768.00
12/10/2015 19:00,2,0.000,ALERT,212.61,301.77,59.991,1449792004,"201051344000633","219011344069620",0.00,6.70,0,298.47,305.68,0.0,0.0,0.000,301263.7,301263.7,5948,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792010,12769.00
12/10/2015 19:00,2,0.000,ALERT,212.16,301.77,59.975,1449792004,"201051344000469","219011344069620",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,302167.7,302167.7,5953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792012,12770.00
12/10/2015 19:00,2,0.000,ALERT,211.25,300.57,59.991,1449792004,"201051344000646","219011344069620",0.00,6.70,0,297.26,305.38,0.0,0.0,0.000,307120.6,307120.6,10603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792013,12771.00
12/10/2015 19:00,2,0.000,ALERT,211.48,299.67,59.986,1449792004,"274151322000052","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,589516.1,589516.1,511,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792015,12772.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.970,1449792004,"201051344000585","219011344069620",0.00,7.30,0,297.87,305.38,0.0,0.0,0.000,311738.1,311738.1,10611,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792017,12773.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.970,1449792004,"201051344001230","219011344069620",0.00,7.00,0,298.77,306.28,0.0,0.0,0.000,310228.4,310228.4,10633,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792019,12774.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.922,1449792004,"201051344000582","219011344069620",0.00,6.70,0,299.07,306.58,0.0,0.0,0.000,305020.7,305020.7,10606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792021,12775.00
12/10/2015 19:00,2,0.000,ALERT,210.80,300.27,60.002,1449792004,"201051344000955","219011344069620",0.00,7.00,0,298.47,305.98,0.0,0.0,0.000,313841.2,313841.2,10602,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792023,12776.00
