ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 19:00,2,0.000,ALERT,211.48,299.37,59.954,1449792004,"274151322000094","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,475415.1,475415.1,520,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792024,12777.00
12/10/2015 19:00,2,0.000,ALERT,211.93,302.37,59.965,1449792004,"201051344000579","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,315770.0,315770.0,5946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792026,12778.00
12/10/2015 19:00,2,0.000,ALERT,211.03,300.57,59.991,1449792004,"201051344000890","219011344069620",0.00,7.30,0,298.77,307.18,0.0,0.0,0.000,312449.5,312449.5,10612,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792028,12779.00
12/10/2015 19:00,2,0.000,ALERT,211.25,300.27,59.970,1449792004,"201051344000438","219011344069620",0.00,6.70,0,298.47,306.28,0.0,0.0,0.000,314153.2,314153.2,10607,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792030,12780.00
12/10/2015 19:00,2,0.000,ALERT,211.48,299.97,60.007,1449792004,"201051344000417","219011344069620",0.00,7.00,0,297.57,305.38,0.0,0.0,0.000,308292.9,308292.9,10610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792032,12781.00
12/10/2015 19:00,2,0.000,ALERT,211.70,301.17,59.965,1449792004,"274151322000083","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,583986.5,583986.5,512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792033,12782.00
12/10/2015 19:00,2,0.000,ALERT,211.93,299.97,59.922,1449792004,"274151322000076","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,620291.0,620291.0,511,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792035,12783.00
12/10/2015 19:00,2,0.000,ALERT,211.93,302.68,59.970,1449792004,"201051344000868","219011344069620",0.00,7.00,0,301.17,306.58,0.0,0.0,0.000,299944.2,299944.2,5944,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792037,12784.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.938,1449792004,"274151322000095","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,613201.5,613201.5,512,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792039,12785.00
12/10/2015 19:00,2,0.000,ALERT,211.70,301.47,59.970,1449792004,"201051344000988","219011344069620",0.00,7.30,0,298.17,305.38,0.0,0.0,0.000,300316.5,300316.5,5944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792041,12786.00
12/10/2015 19:00,2,0.000,ALERT,211.03,299.37,59.965,1449792004,"201051344001025","219011344069620",0.00,6.70,0,297.26,305.98,0.0,0.0,0.000,312233.3,312233.3,10608,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792043,12787.00
12/10/2015 19:00,2,0.000,ALERT,211.93,302.07,59.965,1449792004,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.98,0.0,0.0,0.000,310105.1,310105.1,5945,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792044,12788.00
12/10/2015 19:00,2,0.000,ALERT,212.38,301.47,60.018,1449792004,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,307021.2,307021.2,5947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792046,12789.00
12/10/2015 19:00,2,0.000,ALERT,211.93,300.87,59.981,1449792004,"201051344000685","219011344069620",0.00,7.00,0,298.47,306.28,0.0,0.0,0.000,313850.9,313850.9,10616,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792048,12790.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.27,59.917,1449792004,"201051344000917","219011344069620",0.00,8.00,0,297.26,304.78,0.0,0.0,0.000,311550.7,311550.7,10625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792050,12791.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.965,1449792004,"201051344001145","219011344069620",0.00,7.00,0,298.47,306.88,0.0,0.0,0.000,314635.9,314635.9,10630,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792051,12792.00
12/10/2015 19:00,2,0.000,ALERT,211.48,299.97,59.965,1449792004,"201051344000651","219011344069620",0.00,6.30,0,297.57,305.38,0.0,0.0,0.000,308693.9,308693.9,10611,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792053,12793.00
12/10/2015 19:00,2,0.000,ALERT,211.25,299.97,59.954,1449792004,"274151322000088","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,567133.1,567133.1,512,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792055,12794.00
12/10/2015 19:00,2,0.000,ALERT,212.38,299.67,59.959,1449792004,"274151322000068","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,475345.4,475345.4,520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792057,12795.00
12/10/2015 19:00,2,0.000,ALERT,211.03,300.57,59.965,1449792004,"201051344001135","219011344069620",0.00,7.00,0,298.47,305.98,0.0,0.0,0.000,305362.0,305362.0,10602,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792059,12796.00
12/10/2015 19:00,2,0.000,ALERT,211.70,302.68,59.975,1449792004,"201051344000594","219011344069620",0.00,7.00,0,299.97,306.58,0.0,0.0,0.000,311281.0,311281.0,5946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792061,12797.00
12/10/2015 19:00,2,0.000,ALERT,211.25,299.97,59.996,1449792004,"201051344001203","219011344069620",0.00,7.00,0,298.17,307.48,0.0,0.0,0.000,311618.3,311618.3,10612,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792062,12798.00
12/10/2015 19:00,2,0.000,ALERT,211.48,300.87,59.996,1449792004,"274151322000054","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,579218.6,579218.6,510,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792064,12799.00
12/10/2015 19:00,2,0.000,ALERT,212.16,301.77,59.975,1449792004,"201051344000867","219011344069620",0.00,7.70,0,299.37,305.68,0.0,0.0,0.000,300401.7,300401.7,5943,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792066,12800.00
12/10/2015 19:00,2,0.000,ALERT,211.25,300.57,59.970,1449792004,"201051344001093","219011344069620",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,309694.2,309694.2,10626,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792068,12801.00
12/10/2015 19:00,2,0.000,ALERT,212.16,302.37,59.986,1449792004,"201051344000900","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,313471.8,313471.8,5953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792070,12802.00
12/10/2015 19:00,2,0.000,ALERT,212.16,301.17,59.933,1449792004,"201051344000648","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,307193.1,307193.1,5940,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792071,12803.00
12/10/2015 19:00,2,0.000,ALERT,211.93,302.37,59.981,1449792004,"201051344000569","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,314798.3,314798.3,5944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792073,12804.00
12/10/2015 19:00,2,0.000,ALERT,212.16,302.07,59.981,1449792004,"201051344000983","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,310121.8,310121.8,5945,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792075,12805.00
12/10/2015 19:00,2,0.000,ALERT,212.16,301.77,59.970,1449792004,"201051344001158","219011344069620",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,305676.7,305676.7,5943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792077,12806.00
12/10/2015 19:00,2,0.000,ALERT,212.61,302.68,59.970,1449792004,"201051344000576","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,307654.8,307654.8,5947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792079,12807.00
12/10/2015 19:00,2,0.000,ALERT,211.70,299.67,59.933,1449792004,"274151322000087","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,554707.4,554707.4,519,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792080,12808.00
12/10/2015 19:15,2,0.000,ALERT,213.29,302.98,59.965,1449792903,"201051344000645","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,308419.3,308419.3,5950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792905,12809.00
12/10/2015 19:15,2,0.000,ALERT,212.16,300.57,60.007,1449792903,"274151322000085","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,581927.1,581927.1,512,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792907,12810.00
12/10/2015 19:15,2,0.000,ALERT,213.29,302.98,60.012,1449792903,"201051344000633","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,301263.7,301263.7,5950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792909,12811.00
12/10/2015 19:15,2,0.000,ALERT,212.83,303.28,59.965,1449792903,"201051344000469","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,302167.7,302167.7,5955,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792911,12812.00
12/10/2015 19:15,2,0.000,ALERT,211.70,300.87,59.970,1449792903,"201051344000646","219011344069620",0.00,7.00,0,298.17,307.18,0.0,0.0,0.000,307120.6,307120.6,10605,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792913,12813.00
12/10/2015 19:15,2,0.000,ALERT,211.93,301.47,59.965,1449792903,"274151322000052","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,589516.1,589516.1,513,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792914,12814.00
12/10/2015 19:15,2,0.000,ALERT,212.16,301.47,59.965,1449792903,"201051344000585","219011344069620",0.00,7.30,0,298.17,307.18,0.0,0.0,0.000,311738.1,311738.1,10613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792916,12815.00
12/10/2015 19:15,2,0.000,ALERT,211.70,300.87,59.970,1449792903,"201051344001230","219011344069620",0.00,7.00,0,298.77,307.78,0.0,0.0,0.000,310228.4,310228.4,10635,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792918,12816.00
12/10/2015 19:15,2,0.000,ALERT,212.16,301.47,59.928,1449792903,"201051344000582","219011344069620",0.00,6.70,0,299.07,308.09,0.0,0.0,0.000,305020.7,305020.7,10608,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792920,12817.00
12/10/2015 19:15,2,0.000,ALERT,211.48,300.87,59.996,1449792903,"201051344000955","219011344069620",0.00,7.00,0,298.17,307.48,0.0,0.0,0.000,313841.2,313841.2,10604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792922,12818.00
12/10/2015 19:15,2,0.000,ALERT,211.70,299.97,59.959,1449792903,"274151322000094","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,475415.1,475415.1,522,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792923,12819.00
12/10/2015 19:15,2,0.000,ALERT,212.83,303.88,59.959,1449792903,"201051344000579","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,315770.0,315770.0,5948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792925,12820.00
12/10/2015 19:15,2,0.000,ALERT,211.70,301.17,59.970,1449792903,"201051344000890","219011344069620",0.00,7.30,0,298.77,308.69,0.0,0.0,0.000,312449.5,312449.5,10614,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792927,12821.00
12/10/2015 19:15,2,0.000,ALERT,211.93,300.57,59.954,1449792903,"201051344000438","219011344069620",0.00,6.70,0,298.17,307.78,0.0,0.0,0.000,314153.2,314153.2,10609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792929,12822.00
12/10/2015 19:15,2,0.000,ALERT,212.16,300.27,59.981,1449792903,"201051344000417","219011344069620",0.00,7.00,0,297.57,306.88,0.0,0.0,0.000,308292.9,308292.9,10612,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792931,12823.00
12/10/2015 19:15,2,0.000,ALERT,212.16,300.57,59.970,1449792903,"274151322000083","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,583986.5,583986.5,514,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792932,12824.00
12/10/2015 19:15,2,0.000,ALERT,212.61,300.27,59.965,1449792903,"274151322000076","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,620291.0,620291.0,513,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792934,12825.00
12/10/2015 19:15,2,0.000,ALERT,212.83,304.18,59.965,1449792903,"201051344000868","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,299944.2,299944.2,5946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792936,12826.00
12/10/2015 19:15,2,0.000,ALERT,211.70,301.17,59.954,1449792903,"274151322000095","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,613201.5,613201.5,514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792938,12827.00
12/10/2015 19:15,2,0.000,ALERT,212.61,302.98,59.970,1449792903,"201051344000988","219011344069620",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,300316.5,300316.5,5946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792940,12828.00
12/10/2015 19:15,2,0.000,ALERT,211.70,300.27,59.970,1449792903,"201051344001025","219011344069620",0.00,6.70,0,297.26,307.78,0.0,0.0,0.000,312233.3,312233.3,10610,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792942,12829.00
12/10/2015 19:15,2,0.000,ALERT,212.83,303.58,59.959,1449792903,"201051344000458","219011344069620",0.00,8.00,0,299.97,305.38,0.0,0.0,0.000,310105.1,310105.1,5947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792943,12830.00
12/10/2015 19:15,2,0.000,ALERT,213.29,303.28,59.938,1449792903,"201051344000853","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,307021.2,307021.2,5949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792945,12831.00
12/10/2015 19:15,2,0.000,ALERT,212.16,300.87,59.965,1449792903,"201051344000685","219011344069620",0.00,7.00,0,298.47,307.78,0.0,0.0,0.000,313850.9,313850.9,10618,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792947,12832.00
12/10/2015 19:15,2,0.000,ALERT,211.70,299.97,59.959,1449792903,"201051344000917","219011344069620",0.00,8.00,0,297.57,306.58,0.0,0.0,0.000,311550.7,311550.7,10627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792949,12833.00
12/10/2015 19:15,2,0.000,ALERT,212.16,301.17,59.954,1449792903,"201051344001145","219011344069620",0.00,7.00,0,299.37,308.69,0.0,0.0,0.000,314635.9,314635.9,10632,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792951,12834.00
12/10/2015 19:15,2,0.000,ALERT,211.93,300.27,59.965,1449792903,"201051344000651","219011344069620",0.00,6.30,0,298.17,306.88,0.0,0.0,0.000,308693.9,308693.9,10613,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792953,12835.00
12/10/2015 19:15,2,0.000,ALERT,211.48,300.87,59.949,1449792903,"274151322000088","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,567133.1,567133.1,514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792954,12836.00
12/10/2015 19:15,2,0.000,ALERT,212.61,299.67,59.959,1449792903,"274151322000068","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,475345.4,475345.4,522,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792956,12837.00
12/10/2015 19:15,2,0.000,ALERT,211.48,300.87,59.986,1449792903,"201051344001135","219011344069620",0.00,7.00,0,298.77,307.78,0.0,0.0,0.000,305362.0,305362.0,10604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792958,12838.00
12/10/2015 19:15,2,0.000,ALERT,212.38,303.58,60.002,1449792903,"201051344000594","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,311281.0,311281.0,5948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792960,12839.00
12/10/2015 19:15,2,0.000,ALERT,211.93,300.57,59.959,1449792903,"201051344001203","219011344069620",0.00,7.00,0,298.47,308.69,0.0,0.0,0.000,311618.3,311618.3,10614,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792962,12840.00
12/10/2015 19:15,2,0.000,ALERT,211.93,300.57,59.949,1449792903,"274151322000054","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,579218.6,579218.6,512,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792963,12841.00
12/10/2015 19:15,2,0.000,ALERT,213.06,303.28,59.959,1449792903,"201051344000867","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,300401.7,300401.7,5945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792965,12842.00
12/10/2015 19:15,2,0.000,ALERT,211.70,300.57,59.975,1449792903,"201051344001093","219011344069620",0.00,7.70,0,298.47,307.18,0.0,0.0,0.000,309694.2,309694.2,10628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449792967,12843.00
12/10/2015 19:15,2,0.000,ALERT,212.61,303.58,59.954,1449792903,"201051344000900","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,313471.8,313471.8,5955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792969,12844.00
12/10/2015 19:15,2,0.000,ALERT,213.06,302.68,59.970,1449792903,"201051344000648","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,307193.1,307193.1,5942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792971,12845.00
12/10/2015 19:15,2,0.000,ALERT,212.83,304.18,59.959,1449792903,"201051344000569","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,314798.3,314798.3,5946,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792972,12846.00
12/10/2015 19:15,2,0.000,ALERT,212.83,303.58,59.986,1449792903,"201051344000983","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,310121.8,310121.8,5947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792974,12847.00
12/10/2015 19:15,2,0.000,ALERT,213.06,303.58,59.986,1449792903,"201051344001158","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,305676.7,305676.7,5945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792976,12848.00
12/10/2015 19:15,2,0.000,ALERT,213.51,304.18,59.959,1449792903,"201051344000576","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,307654.8,307654.8,5949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792978,12849.00
12/10/2015 19:15,2,0.000,ALERT,212.16,299.67,59.959,1449792903,"274151322000087","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,554707.4,554707.4,521,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449792980,12850.00
12/10/2015 19:30,2,0.000,ALERT,212.83,302.68,59.996,1449793803,"201051344000645","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,308419.3,308419.3,5952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793805,12851.00
12/10/2015 19:30,2,0.000,ALERT,211.70,299.97,59.991,1449793803,"274151322000085","219011344069620",0.00,7.70,0,298.17,304.78,0.0,0.0,0.000,581927.1,581927.1,514,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793807,12852.00
12/10/2015 19:30,2,0.000,ALERT,212.83,302.37,60.034,1449793803,"201051344000633","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,301263.7,301263.7,5952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793809,12853.00
12/10/2015 19:30,2,0.000,ALERT,212.38,302.68,59.991,1449793803,"201051344000469","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,302167.7,302167.7,5957,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793811,12854.00
12/10/2015 19:30,2,0.000,ALERT,211.03,300.27,59.996,1449793803,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,307120.6,307120.6,10607,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793813,12855.00
12/10/2015 19:30,2,0.000,ALERT,211.48,299.97,60.012,1449793803,"274151322000052","219011344069620",0.00,7.70,0,298.17,305.38,0.0,0.0,0.000,589516.1,589516.1,515,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793814,12856.00
12/10/2015 19:30,2,0.000,ALERT,211.48,300.57,59.986,1449793803,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,311738.1,311738.1,10615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793816,12857.00
12/10/2015 19:30,2,0.000,ALERT,211.48,300.87,59.991,1449793803,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,310228.4,310228.4,10637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793818,12858.00
12/10/2015 19:30,2,0.000,ALERT,211.93,301.17,59.986,1449793803,"201051344000582","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,305020.7,305020.7,10610,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793820,12859.00
12/10/2015 19:30,2,0.000,ALERT,211.03,300.57,60.039,1449793803,"201051344000955","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,313841.2,313841.2,10606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793822,12860.00
12/10/2015 19:30,2,0.000,ALERT,211.70,299.37,59.975,1449793803,"274151322000094","219011344069620",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,475415.1,475415.1,524,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793823,12861.00
12/10/2015 19:30,2,0.000,ALERT,212.38,303.28,59.975,1449793803,"201051344000579","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,315770.0,315770.0,5950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793825,12862.00
12/10/2015 19:30,2,0.000,ALERT,211.25,300.87,59.996,1449793803,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,312449.5,312449.5,10616,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793827,12863.00
12/10/2015 19:30,2,0.000,ALERT,211.48,300.27,59.981,1449793803,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,314153.2,314153.2,10611,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793829,12864.00
12/10/2015 19:30,2,0.000,ALERT,211.48,299.67,59.975,1449793803,"201051344000417","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,308292.9,308292.9,10614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793831,12865.00
12/10/2015 19:30,2,0.000,ALERT,211.93,300.57,59.949,1449793803,"274151322000083","219011344069620",0.00,7.30,0,298.47,305.68,0.0,0.0,0.000,583986.5,583986.5,516,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793832,12866.00
12/10/2015 19:30,2,0.000,ALERT,212.16,300.57,59.981,1449793803,"274151322000076","219011344069620",0.00,7.30,0,298.17,304.78,0.0,0.0,0.000,620291.0,620291.0,515,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793834,12867.00
12/10/2015 19:30,2,0.000,ALERT,212.38,303.58,59.965,1449793803,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,299944.2,299944.2,5948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793836,12868.00
12/10/2015 19:30,2,0.000,ALERT,211.48,301.17,60.012,1449793803,"274151322000095","219011344069620",0.00,7.00,0,299.37,305.98,0.0,0.0,0.000,613201.5,613201.5,516,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793838,12869.00
12/10/2015 19:30,2,0.000,ALERT,212.16,302.37,59.986,1449793803,"201051344000988","219011344069620",0.00,7.30,0,298.77,305.08,0.0,0.0,0.000,300316.5,300316.5,5948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793840,12870.00
12/10/2015 19:30,2,0.000,ALERT,211.25,299.97,59.986,1449793803,"201051344001025","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,312233.3,312233.3,10612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793842,12871.00
12/10/2015 19:30,2,0.000,ALERT,212.38,302.68,59.981,1449793803,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.28,0.0,0.0,0.000,310105.1,310105.1,5949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793844,12872.00
12/10/2015 19:30,2,0.000,ALERT,213.06,302.68,60.007,1449793803,"201051344000853","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,307021.2,307021.2,5951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793845,12873.00
12/10/2015 19:30,2,0.000,ALERT,211.70,300.57,59.981,1449793803,"201051344000685","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,313850.9,313850.9,10620,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793847,12874.00
12/10/2015 19:30,2,0.000,ALERT,211.48,299.97,59.975,1449793803,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,311550.7,311550.7,10629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793849,12875.00
12/10/2015 19:30,2,0.000,ALERT,211.70,300.57,59.970,1449793803,"201051344001145","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,314635.9,314635.9,10634,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793851,12876.00
12/10/2015 19:30,2,0.000,ALERT,211.48,299.97,59.970,1449793803,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,308693.9,308693.9,10615,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793852,12877.00
12/10/2015 19:30,2,0.000,ALERT,211.25,300.27,59.970,1449793803,"274151322000088","219011344069620",0.00,8.00,0,298.17,304.78,0.0,0.0,0.000,567133.1,567133.1,516,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793854,12878.00
12/10/2015 19:30,2,0.000,ALERT,212.38,299.37,59.965,1449793803,"274151322000068","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,475345.4,475345.4,524,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793856,12879.00
12/10/2015 19:30,2,0.000,ALERT,211.25,300.57,59.981,1449793803,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,305362.0,305362.0,10606,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793858,12880.00
12/10/2015 19:30,2,0.000,ALERT,212.16,303.28,59.949,1449793803,"201051344000594","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,311281.0,311281.0,5950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793860,12881.00
12/10/2015 19:30,2,0.000,ALERT,211.25,299.97,59.970,1449793803,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,311618.3,311618.3,10616,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793861,12882.00
12/10/2015 19:30,2,0.000,ALERT,211.48,300.57,59.965,1449793803,"274151322000054","219011344069620",0.00,8.00,0,298.17,305.38,0.0,0.0,0.000,579218.6,579218.6,514,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793863,12883.00
12/10/2015 19:30,2,0.000,ALERT,212.83,302.68,59.944,1449793803,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,300401.7,300401.7,5947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793865,12884.00
12/10/2015 19:30,2,0.000,ALERT,211.48,300.57,59.970,1449793803,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,309694.2,309694.2,10630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793867,12885.00
12/10/2015 19:30,2,0.000,ALERT,212.61,302.98,59.959,1449793803,"201051344000900","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,313471.8,313471.8,5957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793869,12886.00
12/10/2015 19:30,2,0.000,ALERT,212.61,302.07,59.944,1449793803,"201051344000648","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,307193.1,307193.1,5944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793871,12887.00
12/10/2015 19:30,2,0.000,ALERT,212.61,303.28,59.970,1449793803,"201051344000569","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,314798.3,314798.3,5948,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793872,12888.00
12/10/2015 19:30,2,0.000,ALERT,212.38,302.98,59.938,1449793803,"201051344000983","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,310121.8,310121.8,5949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793874,12889.00
12/10/2015 19:30,2,0.000,ALERT,212.38,302.07,59.970,1449793803,"201051344001158","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,305676.7,305676.7,5947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793876,12890.00
12/10/2015 19:30,2,0.000,ALERT,213.06,303.28,59.975,1449793803,"201051344000576","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,307654.8,307654.8,5951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449793878,12891.00
12/10/2015 19:30,2,0.000,ALERT,211.70,299.07,59.991,1449793803,"274151322000087","219011344069620",0.00,8.50,0,297.26,304.48,0.0,0.0,0.000,554707.4,554707.4,523,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449793880,12892.00
12/10/2015 19:45,2,0.000,ALERT,213.06,303.58,59.975,1449794703,"201051344000645","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,308419.3,308419.3,5954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794705,12893.00
12/10/2015 19:45,2,0.000,ALERT,211.93,301.47,59.970,1449794703,"274151322000085","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,581927.1,581927.1,516,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794707,12894.00
12/10/2015 19:45,2,0.000,ALERT,213.06,302.98,59.970,1449794703,"201051344000633","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,301263.7,301263.7,5954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794709,12895.00
12/10/2015 19:45,2,0.000,ALERT,212.61,303.28,59.975,1449794703,"201051344000469","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,302167.7,302167.7,5959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794711,12896.00
12/10/2015 19:45,2,0.000,ALERT,211.25,300.57,59.986,1449794703,"201051344000646","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,307120.6,307120.6,10609,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794713,12897.00
12/10/2015 19:45,2,0.000,ALERT,211.48,301.47,59.970,1449794703,"274151322000052","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,589516.1,589516.1,517,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794714,12898.00
12/10/2015 19:45,2,0.000,ALERT,211.70,300.57,59.981,1449794703,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,311738.1,311738.1,10617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794716,12899.00
12/10/2015 19:45,2,0.000,ALERT,211.48,300.57,59.981,1449794703,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,310228.4,310228.4,10639,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794718,12900.00
12/10/2015 19:45,2,0.000,ALERT,211.93,301.17,59.970,1449794703,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,305020.7,305020.7,10612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794720,12901.00
12/10/2015 19:45,2,0.000,ALERT,211.03,299.97,59.975,1449794703,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,313841.2,313841.2,10608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794722,12902.00
12/10/2015 19:45,2,0.000,ALERT,211.70,300.27,59.975,1449794703,"274151322000094","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,475415.1,475415.1,526,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794724,12903.00
12/10/2015 19:45,2,0.000,ALERT,212.38,303.58,59.981,1449794703,"201051344000579","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,315770.0,315770.0,5952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794725,12904.00
12/10/2015 19:45,2,0.000,ALERT,211.48,300.57,59.991,1449794703,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,312449.5,312449.5,10618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794727,12905.00
12/10/2015 19:45,2,0.000,ALERT,211.70,300.27,59.981,1449794703,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,314153.2,314153.2,10613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794729,12906.00
12/10/2015 19:45,2,0.000,ALERT,211.70,299.67,59.981,1449794703,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,308292.9,308292.9,10616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794731,12907.00
12/10/2015 19:45,2,0.000,ALERT,211.93,301.77,59.986,1449794703,"274151322000083","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,583986.5,583986.5,518,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794733,12908.00
12/10/2015 19:45,2,0.000,ALERT,212.16,300.27,59.981,1449794703,"274151322000076","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,620291.0,620291.0,517,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794735,12909.00
12/10/2015 19:45,2,0.000,ALERT,212.61,304.48,59.986,1449794703,"201051344000868","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,299944.2,299944.2,5950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794736,12910.00
12/10/2015 19:45,2,0.000,ALERT,211.93,302.37,59.975,1449794703,"274151322000095","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,613201.5,613201.5,518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794738,12911.00
12/10/2015 19:45,2,0.000,ALERT,212.38,303.28,59.981,1449794703,"201051344000988","219011344069620",0.00,7.30,0,298.47,305.08,0.0,0.0,0.000,300316.5,300316.5,5950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794740,12912.00
12/10/2015 19:45,2,0.000,ALERT,211.48,299.97,60.034,1449794703,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,312233.3,312233.3,10614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794742,12913.00
12/10/2015 19:45,2,0.000,ALERT,212.38,303.58,60.007,1449794703,"201051344000458","219011344069620",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,310105.1,310105.1,5951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794744,12914.00
12/10/2015 19:45,2,0.000,ALERT,213.06,303.28,59.986,1449794703,"201051344000853","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,307021.2,307021.2,5953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794746,12915.00
12/10/2015 19:45,2,0.000,ALERT,212.16,300.57,59.986,1449794703,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,313850.9,313850.9,10622,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794748,12916.00
12/10/2015 19:45,2,0.000,ALERT,211.70,299.97,59.981,1449794703,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,311550.7,311550.7,10631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794749,12917.00
12/10/2015 19:45,2,0.000,ALERT,211.70,300.87,59.981,1449794703,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,314635.9,314635.9,10636,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794751,12918.00
12/10/2015 19:45,2,0.000,ALERT,211.48,299.67,59.949,1449794703,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,308693.9,308693.9,10617,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794753,12919.00
12/10/2015 19:45,2,0.000,ALERT,211.48,301.17,59.975,1449794703,"274151322000088","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,567133.1,567133.1,518,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794755,12920.00
12/10/2015 19:45,2,0.000,ALERT,212.38,300.57,59.975,1449794703,"274151322000068","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,475345.4,475345.4,526,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794757,12921.00
12/10/2015 19:45,2,0.000,ALERT,211.25,299.97,59.954,1449794703,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,305362.0,305362.0,10608,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794759,12922.00
