ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 19:45,2,0.000,ALERT,212.16,303.88,60.012,1449794703,"201051344000594","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,311281.0,311281.0,5952,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794761,12923.00
12/10/2015 19:45,2,0.000,ALERT,211.48,299.67,59.981,1449794703,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,311618.3,311618.3,10618,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794763,12924.00
12/10/2015 19:45,2,0.000,ALERT,211.70,301.17,59.986,1449794703,"274151322000054","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,579218.6,579218.6,516,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794764,12925.00
12/10/2015 19:45,2,0.000,ALERT,212.83,302.98,59.981,1449794703,"201051344000867","219011344069620",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,300401.7,300401.7,5949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794766,12926.00
12/10/2015 19:45,2,0.000,ALERT,211.48,300.27,59.981,1449794703,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,309694.2,309694.2,10632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794768,12927.00
12/10/2015 19:45,2,0.000,ALERT,212.38,303.28,59.991,1449794703,"201051344000900","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,313471.8,313471.8,5959,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794770,12928.00
12/10/2015 19:45,2,0.000,ALERT,212.83,303.28,59.991,1449794703,"201051344000648","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,307193.1,307193.1,5946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794772,12929.00
12/10/2015 19:45,2,0.000,ALERT,212.61,304.18,59.959,1449794703,"201051344000569","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,314798.3,314798.3,5950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794773,12930.00
12/10/2015 19:45,2,0.000,ALERT,212.61,303.88,59.981,1449794703,"201051344000983","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,310121.8,310121.8,5951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794775,12931.00
12/10/2015 19:45,2,0.000,ALERT,212.61,303.28,59.996,1449794703,"201051344001158","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,305676.7,305676.7,5949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794777,12932.00
12/10/2015 19:45,2,0.000,ALERT,212.83,303.88,59.996,1449794703,"201051344000576","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,307654.8,307654.8,5953,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449794779,12933.00
12/10/2015 19:45,2,0.000,ALERT,211.93,299.97,59.991,1449794703,"274151322000087","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,554707.4,554707.4,525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449794781,12934.00
12/10/2015 20:00,2,0.000,ALERT,213.29,303.88,59.981,1449795603,"201051344000645","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,308419.3,308419.3,5956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795605,12935.00
12/10/2015 20:00,2,0.000,ALERT,212.38,301.77,59.975,1449795603,"274151322000085","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,581927.1,581927.1,518,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795607,12936.00
12/10/2015 20:00,2,0.000,ALERT,213.51,303.28,59.986,1449795603,"201051344000633","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,301263.7,301263.7,5956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795609,12937.00
12/10/2015 20:00,2,0.000,ALERT,213.06,303.58,59.986,1449795603,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,302167.7,302167.7,5961,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795611,12938.00
12/10/2015 20:00,2,0.000,ALERT,211.70,301.17,59.991,1449795603,"201051344000646","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,307120.6,307120.6,10611,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795612,12939.00
12/10/2015 20:00,2,0.000,ALERT,212.16,302.07,59.996,1449795603,"274151322000052","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,589516.1,589516.1,519,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795614,12940.00
12/10/2015 20:00,2,0.000,ALERT,212.16,301.77,60.002,1449795603,"201051344000585","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,311738.1,311738.1,10619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795616,12941.00
12/10/2015 20:00,2,0.000,ALERT,211.93,301.47,59.991,1449795603,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,310228.4,310228.4,10641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795618,12942.00
12/10/2015 20:00,2,0.000,ALERT,212.61,302.37,60.002,1449795603,"201051344000582","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,305020.7,305020.7,10614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795620,12943.00
12/10/2015 20:00,2,0.000,ALERT,211.70,301.47,60.007,1449795603,"201051344000955","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,313841.2,313841.2,10610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795621,12944.00
12/10/2015 20:00,2,0.000,ALERT,212.16,300.87,60.002,1449795603,"274151322000094","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,475415.1,475415.1,528,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795623,12945.00
12/10/2015 20:00,2,0.000,ALERT,212.83,304.48,60.007,1449795603,"201051344000579","219011344069620",0.00,7.30,0,301.47,306.88,0.0,0.0,0.000,315770.0,315770.0,5954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795625,12946.00
12/10/2015 20:00,2,0.000,ALERT,211.93,302.07,60.028,1449795603,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,312449.5,312449.5,10620,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795627,12947.00
12/10/2015 20:00,2,0.000,ALERT,211.93,301.47,59.970,1449795603,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,314153.2,314153.2,10615,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795629,12948.00
12/10/2015 20:00,2,0.000,ALERT,212.38,301.17,60.007,1449795603,"201051344000417","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,308292.9,308292.9,10618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795630,12949.00
12/10/2015 20:00,2,0.000,ALERT,212.38,302.07,59.996,1449795603,"274151322000083","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,583986.5,583986.5,520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795632,12950.00
12/10/2015 20:00,2,0.000,ALERT,213.06,302.07,60.007,1449795603,"274151322000076","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,620291.0,620291.0,519,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795634,12951.00
12/10/2015 20:00,2,0.000,ALERT,212.83,304.48,60.007,1449795603,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,299944.2,299944.2,5952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795636,12952.00
12/10/2015 20:00,2,0.000,ALERT,212.16,302.68,60.002,1449795603,"274151322000095","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,613201.5,613201.5,520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795638,12953.00
12/10/2015 20:00,2,0.000,ALERT,212.61,303.88,60.039,1449795603,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.68,0.0,0.0,0.000,300316.5,300316.5,5952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795640,12954.00
12/10/2015 20:00,2,0.000,ALERT,211.93,300.57,60.002,1449795603,"201051344001025","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,312233.3,312233.3,10616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795641,12955.00
12/10/2015 20:00,2,0.000,ALERT,212.61,303.58,60.002,1449795603,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.88,0.0,0.0,0.000,310105.1,310105.1,5953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795643,12956.00
12/10/2015 20:00,2,0.000,ALERT,213.51,303.88,60.007,1449795603,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,307021.2,307021.2,5955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795645,12957.00
12/10/2015 20:00,2,0.000,ALERT,212.16,300.87,60.007,1449795603,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,313850.9,313850.9,10624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795647,12958.00
12/10/2015 20:00,2,0.000,ALERT,212.16,300.87,60.012,1449795603,"201051344000917","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,311550.7,311550.7,10633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795649,12959.00
12/10/2015 20:00,2,0.000,ALERT,212.38,302.07,60.002,1449795603,"201051344001145","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,314635.9,314635.9,10638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795650,12960.00
12/10/2015 20:00,2,0.000,ALERT,212.16,300.57,60.012,1449795603,"201051344000651","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,308693.9,308693.9,10619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795652,12961.00
12/10/2015 20:00,2,0.000,ALERT,211.93,301.17,60.007,1449795603,"274151322000088","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,567133.1,567133.1,520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795654,12962.00
12/10/2015 20:00,2,0.000,ALERT,213.06,300.87,60.012,1449795603,"274151322000068","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,475345.4,475345.4,528,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795656,12963.00
12/10/2015 20:00,2,0.000,ALERT,211.93,301.47,60.007,1449795603,"201051344001135","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,305362.0,305362.0,10610,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795657,12964.00
12/10/2015 20:00,2,0.000,ALERT,212.61,304.48,60.039,1449795603,"201051344000594","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,311281.0,311281.0,5954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795659,12965.00
12/10/2015 20:00,2,0.000,ALERT,212.38,301.17,59.991,1449795603,"201051344001203","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,311618.3,311618.3,10620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795661,12966.00
12/10/2015 20:00,2,0.000,ALERT,212.16,301.47,59.996,1449795603,"274151322000054","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,579218.6,579218.6,518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795663,12967.00
12/10/2015 20:00,2,0.000,ALERT,213.29,303.58,60.039,1449795603,"201051344000867","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,300401.7,300401.7,5951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795665,12968.00
12/10/2015 20:00,2,0.000,ALERT,212.16,301.17,60.007,1449795603,"201051344001093","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,309694.2,309694.2,10634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795667,12969.00
12/10/2015 20:00,2,0.000,ALERT,212.61,303.58,59.996,1449795603,"201051344000900","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,313471.8,313471.8,5961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795668,12970.00
12/10/2015 20:00,2,0.000,ALERT,213.06,303.28,60.007,1449795603,"201051344000648","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,307193.1,307193.1,5948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795670,12971.00
12/10/2015 20:00,2,0.000,ALERT,213.06,304.18,60.007,1449795603,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,314798.3,314798.3,5952,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795672,12972.00
12/10/2015 20:00,2,0.000,ALERT,212.61,303.58,60.002,1449795603,"201051344000983","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,310121.8,310121.8,5953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795674,12973.00
12/10/2015 20:00,2,0.000,ALERT,212.83,303.58,59.986,1449795603,"201051344001158","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,305676.7,305676.7,5951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449795676,12974.00
12/10/2015 20:00,2,0.000,ALERT,213.29,304.48,60.002,1449795603,"201051344000576","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,307654.8,307654.8,5955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795678,12975.00
12/10/2015 20:00,2,0.000,ALERT,212.38,300.27,60.002,1449795603,"274151322000087","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,554707.4,554707.4,527,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449795679,12976.00
12/10/2015 20:15,2,0.000,ALERT,213.51,303.58,59.970,1449796503,"201051344000645","219011344069620",0.00,7.30,0,302.07,305.38,0.0,0.0,0.000,308419.3,308419.3,5958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796505,12977.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.77,59.970,1449796503,"274151322000085","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,581927.1,581927.1,520,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796507,12978.00
12/10/2015 20:15,2,0.000,ALERT,213.51,303.28,59.933,1449796503,"201051344000633","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,301263.7,301263.7,5958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796509,12979.00
12/10/2015 20:15,2,0.000,ALERT,213.06,303.58,59.996,1449796503,"201051344000469","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,302167.7,302167.7,5963,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796511,12980.00
12/10/2015 20:15,2,0.000,ALERT,212.16,301.77,59.938,1449796503,"201051344000646","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,307120.6,307120.6,10613,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796513,12981.00
12/10/2015 20:15,2,0.000,ALERT,211.93,300.87,59.970,1449796503,"274151322000052","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,589516.1,589516.1,521,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796515,12982.00
12/10/2015 20:15,2,0.000,ALERT,212.38,302.07,60.007,1449796503,"201051344000585","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,311738.1,311738.1,10621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796516,12983.00
12/10/2015 20:15,2,0.000,ALERT,212.38,302.07,59.965,1449796503,"201051344001230","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,310228.4,310228.4,10643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796518,12984.00
12/10/2015 20:15,2,0.000,ALERT,213.06,302.98,59.944,1449796503,"201051344000582","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,305020.7,305020.7,10616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796520,12985.00
12/10/2015 20:15,2,0.000,ALERT,212.16,302.07,59.949,1449796503,"201051344000955","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,313841.2,313841.2,10612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796522,12986.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.17,59.954,1449796503,"274151322000094","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,475415.1,475415.1,530,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796524,12987.00
12/10/2015 20:15,2,0.000,ALERT,213.06,304.48,59.954,1449796503,"201051344000579","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,315770.0,315770.0,5956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796526,12988.00
12/10/2015 20:15,2,0.000,ALERT,212.16,302.07,59.954,1449796503,"201051344000890","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,312449.5,312449.5,10622,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796527,12989.00
12/10/2015 20:15,2,0.000,ALERT,212.61,301.77,59.949,1449796503,"201051344000438","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,314153.2,314153.2,10617,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796529,12990.00
12/10/2015 20:15,2,0.000,ALERT,212.61,301.17,59.933,1449796503,"201051344000417","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,308292.9,308292.9,10620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796531,12991.00
12/10/2015 20:15,2,0.000,ALERT,212.61,302.37,59.944,1449796503,"274151322000083","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,583986.5,583986.5,522,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796533,12992.00
12/10/2015 20:15,2,0.000,ALERT,212.83,301.47,59.959,1449796503,"274151322000076","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,620291.0,620291.0,521,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796535,12993.00
12/10/2015 20:15,2,0.000,ALERT,212.83,304.48,59.944,1449796503,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,299944.2,299944.2,5954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796536,12994.00
12/10/2015 20:15,2,0.000,ALERT,212.38,302.68,59.954,1449796503,"274151322000095","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,613201.5,613201.5,522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796538,12995.00
12/10/2015 20:15,2,0.000,ALERT,212.83,303.58,59.949,1449796503,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,300316.5,300316.5,5954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796540,12996.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.47,59.981,1449796503,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,312233.3,312233.3,10618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796542,12997.00
12/10/2015 20:15,2,0.000,ALERT,212.83,303.58,59.944,1449796503,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,310105.1,310105.1,5955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796544,12998.00
12/10/2015 20:15,2,0.000,ALERT,213.51,303.28,59.954,1449796503,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,307021.2,307021.2,5957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796545,12999.00
12/10/2015 20:15,2,0.000,ALERT,212.61,301.47,59.938,1449796503,"201051344000685","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,313850.9,313850.9,10626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796547,13000.00
12/10/2015 20:15,2,0.000,ALERT,212.61,301.77,59.949,1449796503,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,311550.7,311550.7,10635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796549,13001.00
12/10/2015 20:15,2,0.000,ALERT,212.61,302.37,59.933,1449796503,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,314635.9,314635.9,10640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796551,13002.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.47,59.928,1449796503,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,308693.9,308693.9,10621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796553,13003.00
12/10/2015 20:15,2,0.000,ALERT,211.93,300.87,59.944,1449796503,"274151322000088","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,567133.1,567133.1,522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796554,13004.00
12/10/2015 20:15,2,0.000,ALERT,212.83,300.27,59.938,1449796503,"274151322000068","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,475345.4,475345.4,530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796556,13005.00
12/10/2015 20:15,2,0.000,ALERT,212.16,302.07,59.933,1449796503,"201051344001135","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,305362.0,305362.0,10612,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796558,13006.00
12/10/2015 20:15,2,0.000,ALERT,212.61,304.18,59.938,1449796503,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,311281.0,311281.0,5956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796560,13007.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.77,59.917,1449796503,"201051344001203","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,311618.3,311618.3,10622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796562,13008.00
12/10/2015 20:15,2,0.000,ALERT,212.16,302.07,59.981,1449796503,"274151322000054","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,579218.6,579218.6,520,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796564,13009.00
12/10/2015 20:15,2,0.000,ALERT,213.29,303.58,59.944,1449796503,"201051344000867","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,300401.7,300401.7,5953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796565,13010.00
12/10/2015 20:15,2,0.000,ALERT,212.38,301.77,59.922,1449796503,"201051344001093","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,309694.2,309694.2,10636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796567,13011.00
12/10/2015 20:15,2,0.000,ALERT,212.83,303.58,59.938,1449796503,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,313471.8,313471.8,5963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796569,13012.00
12/10/2015 20:15,2,0.000,ALERT,213.29,302.98,59.938,1449796503,"201051344000648","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,307193.1,307193.1,5950,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796571,13013.00
12/10/2015 20:15,2,0.000,ALERT,213.06,304.48,59.944,1449796503,"201051344000569","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,314798.3,314798.3,5954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796573,13014.00
12/10/2015 20:15,2,0.000,ALERT,212.61,303.58,59.959,1449796503,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,310121.8,310121.8,5955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796574,13015.00
12/10/2015 20:15,2,0.000,ALERT,212.83,303.28,59.949,1449796503,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,305676.7,305676.7,5953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796576,13016.00
12/10/2015 20:15,2,0.000,ALERT,213.06,303.58,59.938,1449796503,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,307654.8,307654.8,5957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449796578,13017.00
12/10/2015 20:15,2,0.000,ALERT,212.16,300.27,59.938,1449796503,"274151322000087","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,554707.4,554707.4,529,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449796580,13018.00
12/10/2015 20:30,2,0.000,ALERT,213.51,303.58,59.970,1449797403,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,308419.3,308419.3,5960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797405,13019.00
12/10/2015 20:30,2,0.000,ALERT,212.38,301.17,59.922,1449797403,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,581927.1,581927.1,522,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797407,13020.00
12/10/2015 20:30,2,0.000,ALERT,213.51,303.28,59.975,1449797403,"201051344000633","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,301263.7,301263.7,5960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797409,13021.00
12/10/2015 20:30,2,0.000,ALERT,213.29,303.88,59.975,1449797403,"201051344000469","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,302167.7,302167.7,5965,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797411,13022.00
12/10/2015 20:30,2,0.000,ALERT,212.16,302.07,59.970,1449797403,"201051344000646","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,307120.6,307120.6,10615,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797412,13023.00
12/10/2015 20:30,2,0.000,ALERT,211.93,301.47,59.954,1449797403,"274151322000052","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,589516.1,589516.1,523,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797414,13024.00
12/10/2015 20:30,2,0.000,ALERT,212.61,302.37,59.975,1449797403,"201051344000585","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,311738.1,311738.1,10623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797416,13025.00
12/10/2015 20:30,2,0.000,ALERT,212.38,302.07,59.975,1449797403,"201051344001230","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,310228.4,310228.4,10645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797418,13026.00
12/10/2015 20:30,2,0.000,ALERT,212.61,302.37,59.965,1449797403,"201051344000582","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,305020.7,305020.7,10618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797420,13027.00
12/10/2015 20:30,2,0.000,ALERT,211.93,301.77,59.991,1449797403,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,313841.2,313841.2,10614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797421,13028.00
12/10/2015 20:30,2,0.000,ALERT,212.61,301.47,59.975,1449797403,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,475415.1,475415.1,532,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797423,13029.00
12/10/2015 20:30,2,0.000,ALERT,213.06,304.18,59.970,1449797403,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,315770.0,315770.0,5958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797425,13030.00
12/10/2015 20:30,2,0.000,ALERT,212.38,302.37,59.981,1449797403,"201051344000890","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,312449.5,312449.5,10624,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797427,13031.00
12/10/2015 20:30,2,0.000,ALERT,212.61,302.07,59.970,1449797403,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797429,13032.00
12/10/2015 20:30,2,0.000,ALERT,212.61,301.77,59.975,1449797403,"201051344000417","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,308292.9,308292.9,10622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797430,13033.00
12/10/2015 20:30,2,0.000,ALERT,212.38,302.37,59.970,1449797403,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,583986.5,583986.5,524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797432,13034.00
12/10/2015 20:30,2,0.000,ALERT,212.83,301.17,59.954,1449797403,"274151322000076","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,620291.0,620291.0,523,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797434,13035.00
12/10/2015 20:30,2,0.000,ALERT,213.06,304.48,59.975,1449797403,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,299944.2,299944.2,5956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797436,13036.00
12/10/2015 20:30,2,0.000,ALERT,212.16,302.07,59.991,1449797403,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,613201.5,613201.5,524,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797438,13037.00
12/10/2015 20:30,2,0.000,ALERT,212.83,303.58,59.949,1449797403,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,300316.5,300316.5,5956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797439,13038.00
12/10/2015 20:30,2,0.000,ALERT,212.16,300.87,59.975,1449797403,"201051344001025","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,312233.3,312233.3,10620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797441,13039.00
12/10/2015 20:30,2,0.000,ALERT,213.06,303.88,59.965,1449797403,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,310105.1,310105.1,5957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797443,13040.00
12/10/2015 20:30,2,0.000,ALERT,213.74,303.58,59.917,1449797403,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,307021.2,307021.2,5959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797445,13041.00
12/10/2015 20:30,2,0.000,ALERT,212.83,302.07,60.012,1449797403,"201051344000685","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,313850.9,313850.9,10628,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797447,13042.00
12/10/2015 20:30,2,0.000,ALERT,212.61,301.47,59.965,1449797403,"201051344000917","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,311550.7,311550.7,10637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797448,13043.00
12/10/2015 20:30,2,0.000,ALERT,212.38,301.77,60.002,1449797403,"201051344001145","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,314635.9,314635.9,10642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797450,13044.00
12/10/2015 20:30,2,0.000,ALERT,212.61,301.17,59.959,1449797403,"201051344000651","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,308693.9,308693.9,10623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797452,13045.00
12/10/2015 20:30,2,0.000,ALERT,212.16,302.07,59.938,1449797403,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,567133.1,567133.1,524,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797454,13046.00
12/10/2015 20:30,2,0.000,ALERT,213.06,300.57,59.949,1449797403,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,475345.4,475345.4,532,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797456,13047.00
12/10/2015 20:30,2,0.000,ALERT,212.16,302.07,59.954,1449797403,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,305362.0,305362.0,10614,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797458,13048.00
12/10/2015 20:30,2,0.000,ALERT,212.61,304.18,59.917,1449797403,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,311281.0,311281.0,5958,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797459,13049.00
12/10/2015 20:30,2,0.000,ALERT,212.38,301.17,59.954,1449797403,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,311618.3,311618.3,10624,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797461,13050.00
12/10/2015 20:30,2,0.000,ALERT,212.16,301.77,59.944,1449797403,"274151322000054","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,579218.6,579218.6,522,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797463,13051.00
12/10/2015 20:30,2,0.000,ALERT,213.29,303.28,59.933,1449797403,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,300401.7,300401.7,5955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797465,13052.00
12/10/2015 20:30,2,0.000,ALERT,212.38,301.77,59.907,1449797403,"201051344001093","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,309694.2,309694.2,10638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797467,13053.00
12/10/2015 20:30,2,0.000,ALERT,213.06,303.88,59.991,1449797403,"201051344000900","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,313471.8,313471.8,5965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797468,13054.00
12/10/2015 20:30,2,0.000,ALERT,213.29,302.98,59.933,1449797403,"201051344000648","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,307193.1,307193.1,5952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797470,13055.00
12/10/2015 20:30,2,0.000,ALERT,213.06,304.18,59.959,1449797403,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,314798.3,314798.3,5956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449797472,13056.00
12/10/2015 20:30,2,0.000,ALERT,213.06,303.88,59.954,1449797403,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,310121.8,310121.8,5957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797474,13057.00
12/10/2015 20:30,2,0.000,ALERT,213.06,303.28,59.949,1449797403,"201051344001158","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,305676.7,305676.7,5955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797476,13058.00
12/10/2015 20:30,2,0.000,ALERT,213.51,303.88,59.954,1449797403,"201051344000576","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,307654.8,307654.8,5959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797477,13059.00
12/10/2015 20:30,2,0.000,ALERT,212.61,300.87,59.965,1449797403,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,554707.4,554707.4,531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449797479,13060.00
12/10/2015 20:45,2,0.000,ALERT,213.74,304.18,60.002,1449798304,"201051344000645","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,308419.3,308419.3,5962,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798306,13061.00
12/10/2015 20:45,2,0.000,ALERT,212.61,301.77,59.975,1449798304,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,581927.1,581927.1,524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798308,13062.00
12/10/2015 20:45,2,0.000,ALERT,213.74,303.88,60.007,1449798304,"201051344000633","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,301263.7,301263.7,5962,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798310,13063.00
12/10/2015 20:45,2,0.000,ALERT,213.06,304.18,59.981,1449798304,"201051344000469","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,302167.7,302167.7,5967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798312,13064.00
12/10/2015 20:45,2,0.000,ALERT,212.16,302.07,59.933,1449798304,"201051344000646","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,307120.6,307120.6,10617,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798313,13065.00
12/10/2015 20:45,2,0.000,ALERT,211.93,301.17,59.975,1449798304,"274151322000052","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,589516.1,589516.1,525,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798315,13066.00
12/10/2015 20:45,2,0.000,ALERT,212.16,301.47,60.012,1449798304,"201051344000585","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,311738.1,311738.1,10625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798317,13067.00
12/10/2015 20:45,2,0.000,ALERT,212.16,302.07,59.949,1449798304,"201051344001230","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,310228.4,310228.4,10647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798319,13068.00
