ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 20:45,2,0.000,ALERT,212.83,302.68,59.981,1449798304,"201051344000582","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,305020.7,305020.7,10620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798321,13069.00
12/10/2015 20:45,2,0.000,ALERT,211.70,301.47,59.959,1449798304,"201051344000955","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,313841.2,313841.2,10616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798323,13070.00
12/10/2015 20:45,2,0.000,ALERT,212.38,300.57,59.975,1449798304,"274151322000094","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,475415.1,475415.1,534,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798324,13071.00
12/10/2015 20:45,2,0.000,ALERT,213.06,304.48,59.991,1449798304,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,315770.0,315770.0,5960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798326,13072.00
12/10/2015 20:45,2,0.000,ALERT,212.38,302.68,59.991,1449798304,"201051344000890","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,312449.5,312449.5,10626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798328,13073.00
12/10/2015 20:45,2,0.000,ALERT,212.61,302.07,59.986,1449798304,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10621,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798330,13074.00
12/10/2015 20:45,2,0.000,ALERT,212.61,301.47,59.944,1449798304,"201051344000417","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,308292.9,308292.9,10624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798332,13075.00
12/10/2015 20:45,2,0.000,ALERT,212.61,302.07,59.981,1449798304,"274151322000083","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,583986.5,583986.5,526,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798333,13076.00
12/10/2015 20:45,2,0.000,ALERT,213.29,301.77,59.944,1449798304,"274151322000076","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,620291.0,620291.0,525,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798335,13077.00
12/10/2015 20:45,2,0.000,ALERT,213.06,304.78,59.991,1449798304,"201051344000868","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,299944.2,299944.2,5958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798337,13078.00
12/10/2015 20:45,2,0.000,ALERT,212.61,302.98,59.986,1449798304,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,613201.5,613201.5,526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798339,13079.00
12/10/2015 20:45,2,0.000,ALERT,213.06,303.88,59.975,1449798304,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,300316.5,300316.5,5958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798341,13080.00
12/10/2015 20:45,2,0.000,ALERT,212.16,301.47,59.981,1449798304,"201051344001025","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,312233.3,312233.3,10622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449798343,13081.00
12/10/2015 20:45,2,0.000,ALERT,213.06,304.48,59.959,1449798304,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,310105.1,310105.1,5959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798345,13082.00
12/10/2015 20:45,2,0.000,ALERT,213.96,304.18,59.981,1449798304,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,307021.2,307021.2,5961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798346,13083.00
12/10/2015 20:45,2,0.000,ALERT,212.83,302.37,59.975,1449798304,"201051344000685","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,313850.9,313850.9,10630,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798348,13084.00
12/10/2015 20:45,2,0.000,ALERT,212.83,302.07,59.975,1449798304,"201051344000917","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,311550.7,311550.7,10639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798350,13085.00
12/10/2015 20:45,2,0.000,ALERT,212.61,302.37,59.970,1449798304,"201051344001145","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,314635.9,314635.9,10644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798352,13086.00
12/10/2015 20:45,2,0.000,ALERT,212.38,301.17,59.970,1449798304,"201051344000651","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,308693.9,308693.9,10625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798353,13087.00
12/10/2015 20:45,2,0.000,ALERT,211.93,301.47,59.970,1449798304,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,567133.1,567133.1,526,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798355,13088.00
12/10/2015 20:45,2,0.000,ALERT,213.06,300.87,59.970,1449798304,"274151322000068","219011344069620",0.00,8.50,0,299.37,302.37,0.0,0.0,0.000,475345.4,475345.4,534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798357,13089.00
12/10/2015 20:45,2,0.000,ALERT,212.16,302.07,59.938,1449798304,"201051344001135","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,305362.0,305362.0,10616,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798359,13090.00
12/10/2015 20:45,2,0.000,ALERT,212.83,304.78,59.981,1449798304,"201051344000594","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,311281.0,311281.0,5960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798361,13091.00
12/10/2015 20:45,2,0.000,ALERT,212.38,301.77,59.991,1449798304,"201051344001203","219011344069620",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,311618.3,311618.3,10626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798363,13092.00
12/10/2015 20:45,2,0.000,ALERT,212.61,302.98,59.959,1449798304,"274151322000054","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,579218.6,579218.6,524,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798365,13093.00
12/10/2015 20:45,2,0.000,ALERT,213.29,303.58,59.970,1449798304,"201051344000867","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,300401.7,300401.7,5957,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798366,13094.00
12/10/2015 20:45,2,0.000,ALERT,212.38,301.47,59.975,1449798304,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,309694.2,309694.2,10640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798368,13095.00
12/10/2015 20:45,2,0.000,ALERT,213.06,303.88,59.981,1449798304,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,313471.8,313471.8,5967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798370,13096.00
12/10/2015 20:45,2,0.000,ALERT,213.29,303.28,59.970,1449798304,"201051344000648","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,307193.1,307193.1,5954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798372,13097.00
12/10/2015 20:45,2,0.000,ALERT,213.29,304.78,59.986,1449798304,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,314798.3,314798.3,5958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798374,13098.00
12/10/2015 20:45,2,0.000,ALERT,213.06,304.18,59.954,1449798304,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,310121.8,310121.8,5959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798375,13099.00
12/10/2015 20:45,2,0.000,ALERT,213.29,304.18,59.949,1449798304,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,305676.7,305676.7,5957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798377,13100.00
12/10/2015 20:45,2,0.000,ALERT,213.51,304.48,59.975,1449798304,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,307654.8,307654.8,5961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798379,13101.00
12/10/2015 20:45,2,0.000,ALERT,212.61,301.47,59.975,1449798304,"274151322000087","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,554707.4,554707.4,533,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449798381,13102.00
12/10/2015 21:00,2,0.000,ALERT,213.51,304.18,60.007,1449799205,"201051344000645","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,308419.3,308419.3,5964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799207,13103.00
12/10/2015 21:00,2,0.000,ALERT,212.61,302.07,60.018,1449799205,"274151322000085","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,581927.1,581927.1,526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799209,13104.00
12/10/2015 21:00,2,0.000,ALERT,213.51,303.88,59.981,1449799205,"201051344000633","219011344069620",0.00,6.70,0,300.57,305.98,0.0,0.0,0.000,301263.7,301263.7,5964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799211,13105.00
12/10/2015 21:00,2,0.000,ALERT,213.06,303.88,59.986,1449799205,"201051344000469","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,302167.7,302167.7,5969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799213,13106.00
12/10/2015 21:00,2,0.000,ALERT,212.38,302.37,59.981,1449799205,"201051344000646","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,307120.6,307120.6,10619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799214,13107.00
12/10/2015 21:00,2,0.000,ALERT,212.16,301.77,59.975,1449799205,"274151322000052","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,589516.1,589516.1,527,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799216,13108.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.68,59.991,1449799205,"201051344000585","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,311738.1,311738.1,10627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799218,13109.00
12/10/2015 21:00,2,0.000,ALERT,212.61,302.98,59.949,1449799205,"201051344001230","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,310228.4,310228.4,10649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799220,13110.00
12/10/2015 21:00,2,0.000,ALERT,213.06,302.98,59.981,1449799205,"201051344000582","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,305020.7,305020.7,10622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799222,13111.00
12/10/2015 21:00,2,0.000,ALERT,212.16,302.37,59.996,1449799205,"201051344000955","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,313841.2,313841.2,10618,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799223,13112.00
12/10/2015 21:00,2,0.000,ALERT,212.38,301.47,59.986,1449799205,"274151322000094","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,475415.1,475415.1,536,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799225,13113.00
12/10/2015 21:00,2,0.000,ALERT,212.83,304.48,59.986,1449799205,"201051344000579","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,315770.0,315770.0,5962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799227,13114.00
12/10/2015 21:00,2,0.000,ALERT,212.38,302.37,59.986,1449799205,"201051344000890","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,312449.5,312449.5,10628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799229,13115.00
12/10/2015 21:00,2,0.000,ALERT,212.38,301.47,60.002,1449799205,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,314153.2,314153.2,10623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799230,13116.00
12/10/2015 21:00,2,0.000,ALERT,212.61,301.17,59.991,1449799205,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,308292.9,308292.9,10626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799232,13117.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.37,59.996,1449799205,"274151322000083","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,583986.5,583986.5,528,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799234,13118.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.37,59.975,1449799205,"274151322000076","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,620291.0,620291.0,527,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799236,13119.00
12/10/2015 21:00,2,0.000,ALERT,212.83,304.48,59.991,1449799205,"201051344000868","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,299944.2,299944.2,5960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799238,13120.00
12/10/2015 21:00,2,0.000,ALERT,212.61,302.98,59.991,1449799205,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,613201.5,613201.5,528,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799239,13121.00
12/10/2015 21:00,2,0.000,ALERT,212.83,304.18,59.996,1449799205,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.98,0.0,0.0,0.000,300316.5,300316.5,5960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799241,13122.00
12/10/2015 21:00,2,0.000,ALERT,212.38,301.47,59.959,1449799205,"201051344001025","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,312233.3,312233.3,10624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799243,13123.00
12/10/2015 21:00,2,0.000,ALERT,213.06,304.48,60.002,1449799205,"201051344000458","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,310105.1,310105.1,5961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799245,13124.00
12/10/2015 21:00,2,0.000,ALERT,213.74,304.18,59.996,1449799205,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,307021.2,307021.2,5963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799247,13125.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.37,59.986,1449799205,"201051344000685","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,313850.9,313850.9,10632,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799248,13126.00
12/10/2015 21:00,2,0.000,ALERT,212.61,301.77,59.996,1449799205,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,311550.7,311550.7,10641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799250,13127.00
12/10/2015 21:00,2,0.000,ALERT,212.61,302.07,59.991,1449799205,"201051344001145","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,314635.9,314635.9,10646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799252,13128.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.07,59.991,1449799205,"201051344000651","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,308693.9,308693.9,10627,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799254,13129.00
12/10/2015 21:00,2,0.000,ALERT,212.16,302.07,59.965,1449799205,"274151322000088","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,567133.1,567133.1,528,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799256,13130.00
12/10/2015 21:00,2,0.000,ALERT,212.83,300.87,59.991,1449799205,"274151322000068","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,475345.4,475345.4,536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799258,13131.00
12/10/2015 21:00,2,0.000,ALERT,212.16,302.07,59.996,1449799205,"201051344001135","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,305362.0,305362.0,10618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799259,13132.00
12/10/2015 21:00,2,0.000,ALERT,212.83,305.08,60.034,1449799205,"201051344000594","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,311281.0,311281.0,5962,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799261,13133.00
12/10/2015 21:00,2,0.000,ALERT,212.61,301.77,59.970,1449799205,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,311618.3,311618.3,10628,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799263,13134.00
12/10/2015 21:00,2,0.000,ALERT,212.61,302.07,59.991,1449799205,"274151322000054","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,579218.6,579218.6,526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799265,13135.00
12/10/2015 21:00,2,0.000,ALERT,213.29,303.88,59.991,1449799205,"201051344000867","219011344069620",0.00,7.30,0,301.17,306.88,0.0,0.0,0.000,300401.7,300401.7,5959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799267,13136.00
12/10/2015 21:00,2,0.000,ALERT,212.83,302.37,60.002,1449799205,"201051344001093","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,309694.2,309694.2,10642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799269,13137.00
12/10/2015 21:00,2,0.000,ALERT,213.06,304.18,60.002,1449799205,"201051344000900","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,313471.8,313471.8,5969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799271,13138.00
12/10/2015 21:00,2,0.000,ALERT,213.29,303.58,60.002,1449799205,"201051344000648","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,307193.1,307193.1,5956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799272,13139.00
12/10/2015 21:00,2,0.000,ALERT,213.29,304.78,60.007,1449799205,"201051344000569","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,314798.3,314798.3,5960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799274,13140.00
12/10/2015 21:00,2,0.000,ALERT,213.06,304.18,59.981,1449799205,"201051344000983","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,310121.8,310121.8,5961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799276,13141.00
12/10/2015 21:00,2,0.000,ALERT,213.06,303.88,59.986,1449799205,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,305676.7,305676.7,5959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799278,13142.00
12/10/2015 21:00,2,0.000,ALERT,213.51,304.78,60.028,1449799205,"201051344000576","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,307654.8,307654.8,5963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449799279,13143.00
12/10/2015 21:00,2,0.000,ALERT,212.61,301.17,60.007,1449799205,"274151322000087","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,554707.4,554707.4,535,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449799281,13144.00
12/10/2015 21:15,2,0.000,ALERT,213.74,304.78,59.991,1449800104,"201051344000645","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,308419.3,308419.3,5966,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800106,13145.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.98,59.975,1449800104,"274151322000085","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,581927.1,581927.1,528,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800108,13146.00
12/10/2015 21:15,2,0.000,ALERT,213.96,304.48,59.975,1449800104,"201051344000633","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,301263.7,301263.7,5966,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800109,13147.00
12/10/2015 21:15,2,0.000,ALERT,213.29,304.48,59.981,1449800104,"201051344000469","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,302167.7,302167.7,5971,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800111,13148.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.98,59.986,1449800104,"201051344000646","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,307120.6,307120.6,10621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800113,13149.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.98,59.975,1449800104,"274151322000052","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,589516.1,589516.1,529,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800115,13150.00
12/10/2015 21:15,2,0.000,ALERT,213.29,303.28,59.975,1449800104,"201051344000585","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,311738.1,311738.1,10629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800116,13151.00
12/10/2015 21:15,2,0.000,ALERT,213.06,303.28,59.986,1449800104,"201051344001230","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,310228.4,310228.4,10651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800118,13152.00
12/10/2015 21:15,2,0.000,ALERT,213.51,303.58,59.975,1449800104,"201051344000582","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,305020.7,305020.7,10624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800120,13153.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.98,59.986,1449800104,"201051344000955","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,313841.2,313841.2,10620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800122,13154.00
12/10/2015 21:15,2,0.000,ALERT,213.06,302.68,59.981,1449800104,"274151322000094","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,475415.1,475415.1,538,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800124,13155.00
12/10/2015 21:15,2,0.000,ALERT,213.51,305.68,59.981,1449800104,"201051344000579","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,315770.0,315770.0,5964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800126,13156.00
12/10/2015 21:15,2,0.000,ALERT,213.06,303.58,59.965,1449800104,"201051344000890","219011344069620",0.00,7.30,0,300.27,305.38,0.0,0.0,0.000,312449.5,312449.5,10630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800128,13157.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.98,59.975,1449800104,"201051344000438","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,314153.2,314153.2,10625,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800129,13158.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.37,59.991,1449800104,"201051344000417","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,308292.9,308292.9,10628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800131,13159.00
12/10/2015 21:15,2,0.000,ALERT,213.29,303.58,59.986,1449800104,"274151322000083","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,583986.5,583986.5,530,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800133,13160.00
12/10/2015 21:15,2,0.000,ALERT,213.51,302.98,59.970,1449800104,"274151322000076","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,620291.0,620291.0,529,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800135,13161.00
12/10/2015 21:15,2,0.000,ALERT,213.51,305.68,59.986,1449800104,"201051344000868","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,299944.2,299944.2,5962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800137,13162.00
12/10/2015 21:15,2,0.000,ALERT,212.83,303.28,59.965,1449800104,"274151322000095","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,613201.5,613201.5,530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800139,13163.00
12/10/2015 21:15,2,0.000,ALERT,213.29,304.48,59.986,1449800104,"201051344000988","219011344069620",0.00,7.00,0,299.67,306.28,0.0,0.0,0.000,300316.5,300316.5,5962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800140,13164.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.07,59.991,1449800104,"201051344001025","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,312233.3,312233.3,10626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800142,13165.00
12/10/2015 21:15,2,0.000,ALERT,213.51,305.08,59.991,1449800104,"201051344000458","219011344069620",0.00,7.70,0,302.37,307.48,0.0,0.0,0.000,310105.1,310105.1,5963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800144,13166.00
12/10/2015 21:15,2,0.000,ALERT,213.96,304.78,59.986,1449800104,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,307021.2,307021.2,5965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800146,13167.00
12/10/2015 21:15,2,0.000,ALERT,213.51,303.28,59.996,1449800104,"201051344000685","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,313850.9,313850.9,10634,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800147,13168.00
12/10/2015 21:15,2,0.000,ALERT,213.51,302.68,59.986,1449800104,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,311550.7,311550.7,10643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800149,13169.00
12/10/2015 21:15,2,0.000,ALERT,213.29,303.28,59.981,1449800104,"201051344001145","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,314635.9,314635.9,10648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800151,13170.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.37,59.986,1449800104,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,308693.9,308693.9,10629,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800153,13171.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.98,59.975,1449800104,"274151322000088","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,567133.1,567133.1,530,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800155,13172.00
12/10/2015 21:15,2,0.000,ALERT,213.51,301.77,59.975,1449800104,"274151322000068","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,475345.4,475345.4,538,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800156,13173.00
12/10/2015 21:15,2,0.000,ALERT,212.83,302.98,59.981,1449800104,"201051344001135","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,305362.0,305362.0,10620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800158,13174.00
12/10/2015 21:15,2,0.000,ALERT,213.29,305.68,59.981,1449800104,"201051344000594","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,311281.0,311281.0,5964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800160,13175.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.68,59.981,1449800104,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.98,0.0,0.0,0.000,311618.3,311618.3,10630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800162,13176.00
12/10/2015 21:15,2,0.000,ALERT,212.83,303.58,59.965,1449800104,"274151322000054","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,579218.6,579218.6,528,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800164,13177.00
12/10/2015 21:15,2,0.000,ALERT,213.74,304.18,59.975,1449800104,"201051344000867","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,300401.7,300401.7,5961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800166,13178.00
12/10/2015 21:15,2,0.000,ALERT,213.29,302.98,59.970,1449800104,"201051344001093","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,309694.2,309694.2,10644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800168,13179.00
12/10/2015 21:15,2,0.000,ALERT,213.29,304.78,59.933,1449800104,"201051344000900","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,313471.8,313471.8,5971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800170,13180.00
12/10/2015 21:15,2,0.000,ALERT,213.51,303.88,59.975,1449800104,"201051344000648","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,307193.1,307193.1,5958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449800171,13181.00
12/10/2015 21:15,2,0.000,ALERT,213.51,305.38,59.981,1449800104,"201051344000569","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,314798.3,314798.3,5962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800173,13182.00
12/10/2015 21:15,2,0.000,ALERT,213.51,304.48,59.975,1449800104,"201051344000983","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,310121.8,310121.8,5963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800175,13183.00
12/10/2015 21:15,2,0.000,ALERT,213.51,304.48,59.981,1449800104,"201051344001158","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,305676.7,305676.7,5961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800177,13184.00
12/10/2015 21:15,2,0.000,ALERT,214.19,305.38,60.007,1449800104,"201051344000576","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,307654.8,307654.8,5965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800179,13185.00
12/10/2015 21:15,2,0.000,ALERT,213.06,302.07,59.970,1449800104,"274151322000087","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,554707.4,554707.4,537,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449800180,13186.00
12/10/2015 21:30,2,0.000,ALERT,214.19,305.08,60.039,1449801003,"201051344000645","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,308419.3,308419.3,5968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801005,13187.00
12/10/2015 21:30,2,0.000,ALERT,212.83,302.37,59.996,1449801003,"274151322000085","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,581927.1,581927.1,530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801007,13188.00
12/10/2015 21:30,2,0.000,ALERT,214.41,304.78,59.991,1449801003,"201051344000633","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,301263.7,301263.7,5968,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801009,13189.00
12/10/2015 21:30,2,0.000,ALERT,213.96,305.08,60.002,1449801003,"201051344000469","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,302167.7,302167.7,5973,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801011,13190.00
12/10/2015 21:30,2,0.000,ALERT,213.29,304.18,60.007,1449801003,"201051344000646","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,307120.6,307120.6,10623,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801012,13191.00
12/10/2015 21:30,2,0.000,ALERT,212.16,302.07,59.996,1449801003,"274151322000052","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,589516.1,589516.1,531,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801014,13192.00
12/10/2015 21:30,2,0.000,ALERT,213.51,304.18,60.012,1449801003,"201051344000585","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,311738.1,311738.1,10631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801016,13193.00
12/10/2015 21:30,2,0.000,ALERT,213.29,304.18,60.018,1449801003,"201051344001230","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,310228.4,310228.4,10653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801018,13194.00
12/10/2015 21:30,2,0.000,ALERT,213.74,304.78,60.012,1449801003,"201051344000582","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,305020.7,305020.7,10626,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801019,13195.00
12/10/2015 21:30,2,0.000,ALERT,213.06,303.88,60.023,1449801003,"201051344000955","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,313841.2,313841.2,10622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801021,13196.00
12/10/2015 21:30,2,0.000,ALERT,212.38,301.17,60.012,1449801003,"274151322000094","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,475415.1,475415.1,540,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801023,13197.00
12/10/2015 21:30,2,0.000,ALERT,213.74,305.38,60.012,1449801003,"201051344000579","219011344069620",0.00,7.00,0,303.88,307.48,0.0,0.0,0.000,315770.0,315770.0,5966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801025,13198.00
12/10/2015 21:30,2,0.000,ALERT,213.06,303.88,60.028,1449801003,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,312449.5,312449.5,10632,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801027,13199.00
12/10/2015 21:30,2,0.000,ALERT,213.29,303.58,60.007,1449801003,"201051344000438","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,314153.2,314153.2,10627,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801028,13200.00
12/10/2015 21:30,2,0.000,ALERT,213.06,302.37,60.018,1449801003,"201051344000417","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,308292.9,308292.9,10630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801030,13201.00
12/10/2015 21:30,2,0.000,ALERT,212.61,302.37,60.012,1449801003,"274151322000083","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,583986.5,583986.5,532,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801032,13202.00
12/10/2015 21:30,2,0.000,ALERT,213.06,302.37,60.028,1449801003,"274151322000076","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,620291.0,620291.0,531,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801034,13203.00
12/10/2015 21:30,2,0.000,ALERT,213.96,305.98,60.039,1449801003,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,299944.2,299944.2,5964,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801036,13204.00
12/10/2015 21:30,2,0.000,ALERT,212.61,303.28,60.007,1449801003,"274151322000095","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,613201.5,613201.5,532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801038,13205.00
12/10/2015 21:30,2,0.000,ALERT,213.51,304.78,60.012,1449801003,"201051344000988","219011344069620",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,300316.5,300316.5,5964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801039,13206.00
12/10/2015 21:30,2,0.000,ALERT,213.29,303.28,60.012,1449801003,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,312233.3,312233.3,10628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801041,13207.00
12/10/2015 21:30,2,0.000,ALERT,213.74,305.08,60.018,1449801003,"201051344000458","219011344069620",0.00,7.70,0,303.28,307.48,0.0,0.0,0.000,310105.1,310105.1,5965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801043,13208.00
12/10/2015 21:30,2,0.000,ALERT,214.41,305.08,59.975,1449801003,"201051344000853","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,307021.2,307021.2,5967,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801045,13209.00
12/10/2015 21:30,2,0.000,ALERT,213.51,303.58,60.018,1449801003,"201051344000685","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,313850.9,313850.9,10636,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801047,13210.00
12/10/2015 21:30,2,0.000,ALERT,213.51,303.28,60.039,1449801003,"201051344000917","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,311550.7,311550.7,10645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801049,13211.00
12/10/2015 21:30,2,0.000,ALERT,213.51,303.88,60.034,1449801003,"201051344001145","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,314635.9,314635.9,10650,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801050,13212.00
12/10/2015 21:30,2,0.000,ALERT,213.51,302.98,60.018,1449801003,"201051344000651","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,308693.9,308693.9,10631,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801052,13213.00
12/10/2015 21:30,2,0.000,ALERT,212.16,301.47,60.018,1449801003,"274151322000088","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,567133.1,567133.1,532,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801054,13214.00
