ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 21:30,2,0.000,ALERT,213.29,301.47,60.012,1449801003,"274151322000068","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,475345.4,475345.4,540,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801056,13215.00
12/10/2015 21:30,2,0.000,ALERT,213.51,305.68,60.023,1449801003,"201051344000594","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,311281.0,311281.0,5966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801059,13216.00
12/10/2015 21:30,2,0.000,ALERT,213.51,303.58,60.018,1449801003,"201051344001203","219011344069620",0.00,7.00,0,300.87,306.58,0.0,0.0,0.000,311618.3,311618.3,10632,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801061,13217.00
12/10/2015 21:30,2,0.000,ALERT,212.61,302.07,60.034,1449801003,"274151322000054","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,579218.6,579218.6,530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801062,13218.00
12/10/2015 21:30,2,0.000,ALERT,214.19,304.78,60.023,1449801003,"201051344000867","219011344069620",0.00,7.30,0,302.37,307.18,0.0,0.0,0.000,300401.7,300401.7,5963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801064,13219.00
12/10/2015 21:30,2,0.000,ALERT,213.06,303.28,60.012,1449801003,"201051344001093","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,309694.2,309694.2,10646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801066,13220.00
12/10/2015 21:30,2,0.000,ALERT,213.74,305.08,60.012,1449801003,"201051344000900","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,313471.8,313471.8,5973,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801068,13221.00
12/10/2015 21:30,2,0.000,ALERT,213.96,304.48,60.012,1449801003,"201051344000648","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,307193.1,307193.1,5960,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801070,13222.00
12/10/2015 21:30,2,0.000,ALERT,213.74,305.68,60.039,1449801003,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,314798.3,314798.3,5964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801072,13223.00
12/10/2015 21:30,2,0.000,ALERT,213.74,305.08,60.002,1449801003,"201051344000983","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,310121.8,310121.8,5965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801073,13224.00
12/10/2015 21:30,2,0.000,ALERT,213.74,304.78,60.002,1449801003,"201051344001158","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,305676.7,305676.7,5963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801075,13225.00
12/10/2015 21:30,2,0.000,ALERT,214.19,305.38,59.991,1449801003,"201051344000576","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,307654.8,307654.8,5967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801077,13226.00
12/10/2015 21:30,2,0.000,ALERT,212.61,301.17,59.981,1449801003,"274151322000087","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,554707.4,554707.4,539,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801079,13227.00
12/10/2015 21:30,2,0.000,ALERT,212.83,303.28,59.991,1449801003,"201051344001135","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,305362.0,305362.0,10622,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801081,13228.00
12/10/2015 21:45,2,0.000,ALERT,213.96,304.18,59.986,1449801904,"201051344000645","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,308419.3,308419.3,5970,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801906,13229.00
12/10/2015 21:45,2,0.000,ALERT,212.61,302.37,59.975,1449801904,"274151322000085","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,581927.1,581927.1,532,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801908,13230.00
12/10/2015 21:45,2,0.000,ALERT,214.19,304.18,59.996,1449801904,"201051344000633","219011344069620",0.00,6.70,0,300.87,306.58,0.0,0.0,0.000,301263.7,301263.7,5970,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801910,13231.00
12/10/2015 21:45,2,0.000,ALERT,213.51,304.48,59.981,1449801904,"201051344000469","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,302167.7,302167.7,5975,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801912,13232.00
12/10/2015 21:45,2,0.000,ALERT,212.83,303.88,59.949,1449801904,"201051344000646","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,307120.6,307120.6,10625,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801914,13233.00
12/10/2015 21:45,2,0.000,ALERT,212.16,301.17,59.938,1449801904,"274151322000052","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,589516.1,589516.1,533,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801915,13234.00
12/10/2015 21:45,2,0.000,ALERT,213.06,304.18,59.991,1449801904,"201051344000585","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,311738.1,311738.1,10633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801917,13235.00
12/10/2015 21:45,2,0.000,ALERT,213.06,304.18,59.991,1449801904,"201051344001230","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,310228.4,310228.4,10655,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801919,13236.00
12/10/2015 21:45,2,0.000,ALERT,213.29,304.48,59.996,1449801904,"201051344000582","219011344069620",0.00,6.70,0,302.68,306.58,0.0,0.0,0.000,305020.7,305020.7,10628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801921,13237.00
12/10/2015 21:45,2,0.000,ALERT,212.83,303.88,59.991,1449801904,"201051344000955","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,313841.2,313841.2,10624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801923,13238.00
12/10/2015 21:45,2,0.000,ALERT,212.38,301.47,60.012,1449801904,"274151322000094","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,475415.1,475415.1,542,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801924,13239.00
12/10/2015 21:45,2,0.000,ALERT,213.51,305.38,59.986,1449801904,"201051344000579","219011344069620",0.00,7.00,0,303.28,307.18,0.0,0.0,0.000,315770.0,315770.0,5968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801926,13240.00
12/10/2015 21:45,2,0.000,ALERT,213.06,304.48,59.975,1449801904,"201051344000890","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,312449.5,312449.5,10634,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801928,13241.00
12/10/2015 21:45,2,0.000,ALERT,213.29,303.88,59.996,1449801904,"201051344000438","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,314153.2,314153.2,10629,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801930,13242.00
12/10/2015 21:45,2,0.000,ALERT,213.29,303.28,60.034,1449801904,"201051344000417","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,308292.9,308292.9,10632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801931,13243.00
12/10/2015 21:45,2,0.000,ALERT,212.61,302.37,59.996,1449801904,"274151322000083","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,583986.5,583986.5,534,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801933,13244.00
12/10/2015 21:45,2,0.000,ALERT,213.06,301.77,59.986,1449801904,"274151322000076","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,620291.0,620291.0,533,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801935,13245.00
12/10/2015 21:45,2,0.000,ALERT,213.51,305.38,60.002,1449801904,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,299944.2,299944.2,5966,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801937,13246.00
12/10/2015 21:45,2,0.000,ALERT,212.38,302.68,59.996,1449801904,"274151322000095","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,613201.5,613201.5,534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801939,13247.00
12/10/2015 21:45,2,0.000,ALERT,213.29,304.48,59.996,1449801904,"201051344000988","219011344069620",0.00,7.00,0,300.27,306.28,0.0,0.0,0.000,300316.5,300316.5,5966,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801941,13248.00
12/10/2015 21:45,2,0.000,ALERT,212.83,303.28,59.991,1449801904,"201051344001025","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,312233.3,312233.3,10630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801943,13249.00
12/10/2015 21:45,2,0.000,ALERT,213.29,304.78,59.986,1449801904,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,310105.1,310105.1,5967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801944,13250.00
12/10/2015 21:45,2,0.000,ALERT,214.19,304.48,59.986,1449801904,"201051344000853","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,307021.2,307021.2,5969,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801946,13251.00
12/10/2015 21:45,2,0.000,ALERT,213.51,304.18,59.986,1449801904,"201051344000685","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,313850.9,313850.9,10638,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801948,13252.00
12/10/2015 21:45,2,0.000,ALERT,213.29,303.88,59.981,1449801904,"201051344000917","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,311550.7,311550.7,10647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801950,13253.00
12/10/2015 21:45,2,0.000,ALERT,213.51,304.48,60.018,1449801904,"201051344001145","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,314635.9,314635.9,10652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801951,13254.00
12/10/2015 21:45,2,0.000,ALERT,213.06,303.28,59.981,1449801904,"201051344000651","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,308693.9,308693.9,10633,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801953,13255.00
12/10/2015 21:45,2,0.000,ALERT,212.38,302.07,59.975,1449801904,"274151322000088","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,567133.1,567133.1,534,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801955,13256.00
12/10/2015 21:45,2,0.000,ALERT,213.29,301.47,59.959,1449801904,"274151322000068","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,475345.4,475345.4,542,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801957,13257.00
12/10/2015 21:45,2,0.000,ALERT,212.83,303.88,59.970,1449801904,"201051344001135","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,305362.0,305362.0,10624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801959,13258.00
12/10/2015 21:45,2,0.000,ALERT,213.51,305.98,59.944,1449801904,"201051344000594","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,311281.0,311281.0,5968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801960,13259.00
12/10/2015 21:45,2,0.000,ALERT,213.29,303.88,59.970,1449801904,"201051344001203","219011344069620",0.00,6.70,0,301.47,307.18,0.0,0.0,0.000,311618.3,311618.3,10634,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801962,13260.00
12/10/2015 21:45,2,0.000,ALERT,212.16,302.37,59.970,1449801904,"274151322000054","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,579218.6,579218.6,532,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801964,13261.00
12/10/2015 21:45,2,0.000,ALERT,213.96,304.78,59.970,1449801904,"201051344000867","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,300401.7,300401.7,5965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449801966,13262.00
12/10/2015 21:45,2,0.000,ALERT,213.06,303.88,59.965,1449801904,"201051344001093","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,309694.2,309694.2,10648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801967,13263.00
12/10/2015 21:45,2,0.000,ALERT,213.51,305.08,59.965,1449801904,"201051344000900","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,313471.8,313471.8,5975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801969,13264.00
12/10/2015 21:45,2,0.000,ALERT,213.96,304.48,59.954,1449801904,"201051344000648","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,307193.1,307193.1,5962,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801971,13265.00
12/10/2015 21:45,2,0.000,ALERT,213.74,305.68,59.959,1449801904,"201051344000569","219011344069620",0.00,7.00,0,303.28,307.78,0.0,0.0,0.000,314798.3,314798.3,5966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801973,13266.00
12/10/2015 21:45,2,0.000,ALERT,213.74,305.08,59.949,1449801904,"201051344000983","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,310121.8,310121.8,5967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801975,13267.00
12/10/2015 21:45,2,0.000,ALERT,213.74,305.08,59.954,1449801904,"201051344001158","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,305676.7,305676.7,5965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801977,13268.00
12/10/2015 21:45,2,0.000,ALERT,213.96,305.38,59.944,1449801904,"201051344000576","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,307654.8,307654.8,5969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801978,13269.00
12/10/2015 21:45,2,0.000,ALERT,212.61,301.77,59.949,1449801904,"274151322000087","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,554707.4,554707.4,541,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449801980,13270.00
12/10/2015 22:00,2,0.000,ALERT,213.96,304.48,60.007,1449802804,"201051344000645","219011344069620",0.00,7.00,0,302.07,307.48,0.0,0.0,0.000,308419.3,308419.3,5972,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802806,13271.00
12/10/2015 22:00,2,0.000,ALERT,212.61,301.77,60.002,1449802804,"274151322000085","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,581927.1,581927.1,534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802807,13272.00
12/10/2015 22:00,2,0.000,ALERT,213.96,303.88,60.012,1449802804,"201051344000633","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,301263.7,301263.7,5972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802809,13273.00
12/10/2015 22:00,2,0.000,ALERT,213.74,304.78,59.981,1449802804,"201051344000469","219011344069620",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,302167.7,302167.7,5977,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802811,13274.00
12/10/2015 22:00,2,0.000,ALERT,212.61,303.58,60.018,1449802804,"201051344000646","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,307120.6,307120.6,10627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802813,13275.00
12/10/2015 22:00,2,0.000,ALERT,212.16,301.77,59.981,1449802804,"274151322000052","219011344069620",0.00,7.70,0,299.07,305.38,0.0,0.0,0.000,589516.1,589516.1,535,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802815,13276.00
12/10/2015 22:00,2,0.000,ALERT,212.83,303.88,60.002,1449802804,"201051344000585","219011344069620",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,311738.1,311738.1,10635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802817,13277.00
12/10/2015 22:00,2,0.000,ALERT,212.83,304.18,60.007,1449802804,"201051344001230","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,310228.4,310228.4,10657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802818,13278.00
12/10/2015 22:00,2,0.000,ALERT,213.29,304.78,59.970,1449802804,"201051344000582","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,305020.7,305020.7,10630,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802820,13279.00
12/10/2015 22:00,2,0.000,ALERT,212.38,303.58,60.028,1449802804,"201051344000955","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,313841.2,313841.2,10626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802822,13280.00
12/10/2015 22:00,2,0.000,ALERT,212.38,300.57,60.018,1449802804,"274151322000094","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,475415.1,475415.1,544,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802824,13281.00
12/10/2015 22:00,2,0.000,ALERT,213.51,304.78,60.002,1449802804,"201051344000579","219011344069620",0.00,7.00,0,302.98,308.09,0.0,0.0,0.000,315770.0,315770.0,5970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802826,13282.00
12/10/2015 22:00,2,0.000,ALERT,212.61,303.88,59.996,1449802804,"201051344000890","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,312449.5,312449.5,10636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802828,13283.00
12/10/2015 22:00,2,0.000,ALERT,212.83,303.58,59.996,1449802804,"201051344000438","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,314153.2,314153.2,10631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802829,13284.00
12/10/2015 22:00,2,0.000,ALERT,212.83,302.98,59.981,1449802804,"201051344000417","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,308292.9,308292.9,10634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802831,13285.00
12/10/2015 22:00,2,0.000,ALERT,212.38,302.07,60.007,1449802804,"274151322000083","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,583986.5,583986.5,536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802833,13286.00
12/10/2015 22:00,2,0.000,ALERT,212.83,301.47,60.002,1449802804,"274151322000076","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,620291.0,620291.0,535,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802835,13287.00
12/10/2015 22:00,2,0.000,ALERT,213.74,305.38,60.007,1449802804,"201051344000868","219011344069620",0.00,6.70,0,302.98,308.09,0.0,0.0,0.000,299944.2,299944.2,5968,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802837,13288.00
12/10/2015 22:00,2,0.000,ALERT,212.38,302.68,59.996,1449802804,"274151322000095","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,613201.5,613201.5,536,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802839,13289.00
12/10/2015 22:00,2,0.000,ALERT,213.51,304.48,59.975,1449802804,"201051344000988","219011344069620",0.00,7.00,0,299.67,306.58,0.0,0.0,0.000,300316.5,300316.5,5968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802840,13290.00
12/10/2015 22:00,2,0.000,ALERT,212.61,302.98,60.007,1449802804,"201051344001025","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,312233.3,312233.3,10632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802842,13291.00
12/10/2015 22:00,2,0.000,ALERT,213.29,304.48,60.007,1449802804,"201051344000458","219011344069620",0.00,7.70,0,302.37,307.78,0.0,0.0,0.000,310105.1,310105.1,5969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802844,13292.00
12/10/2015 22:00,2,0.000,ALERT,214.19,304.48,60.007,1449802804,"201051344000853","219011344069620",0.00,6.70,0,302.07,307.18,0.0,0.0,0.000,307021.2,307021.2,5971,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802846,13293.00
12/10/2015 22:00,2,0.000,ALERT,213.06,303.28,60.007,1449802804,"201051344000685","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,313850.9,313850.9,10640,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802848,13294.00
12/10/2015 22:00,2,0.000,ALERT,212.83,302.98,60.002,1449802804,"201051344000917","219011344069620",0.00,7.70,0,299.67,305.68,0.0,0.0,0.000,311550.7,311550.7,10649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802849,13295.00
12/10/2015 22:00,2,0.000,ALERT,213.06,304.18,60.034,1449802804,"201051344001145","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,314635.9,314635.9,10654,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802851,13296.00
12/10/2015 22:00,2,0.000,ALERT,212.83,302.68,60.002,1449802804,"201051344000651","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,308693.9,308693.9,10635,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802853,13297.00
12/10/2015 22:00,2,0.000,ALERT,211.93,301.17,60.012,1449802804,"274151322000088","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,567133.1,567133.1,536,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802855,13298.00
12/10/2015 22:00,2,0.000,ALERT,213.06,300.87,60.002,1449802804,"274151322000068","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,475345.4,475345.4,544,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802857,13299.00
12/10/2015 22:00,2,0.000,ALERT,212.38,303.28,60.012,1449802804,"201051344001135","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,305362.0,305362.0,10626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802859,13300.00
12/10/2015 22:00,2,0.000,ALERT,213.06,305.08,60.012,1449802804,"201051344000594","219011344069620",0.00,7.00,0,302.07,307.78,0.0,0.0,0.000,311281.0,311281.0,5970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802860,13301.00
12/10/2015 22:00,2,0.000,ALERT,212.83,302.98,59.981,1449802804,"201051344001203","219011344069620",0.00,6.70,0,301.17,307.48,0.0,0.0,0.000,311618.3,311618.3,10636,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802862,13302.00
12/10/2015 22:00,2,0.000,ALERT,212.38,302.07,60.018,1449802804,"274151322000054","219011344069620",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,579218.6,579218.6,534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802864,13303.00
12/10/2015 22:00,2,0.000,ALERT,213.51,303.88,60.012,1449802804,"201051344000867","219011344069620",0.00,7.30,0,301.77,307.78,0.0,0.0,0.000,300401.7,300401.7,5967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802866,13304.00
12/10/2015 22:00,2,0.000,ALERT,212.61,302.98,60.007,1449802804,"201051344001093","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,309694.2,309694.2,10650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802867,13305.00
12/10/2015 22:00,2,0.000,ALERT,213.06,303.88,60.007,1449802804,"201051344000900","219011344069620",0.00,6.30,0,301.77,307.18,0.0,0.0,0.000,313471.8,313471.8,5977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802869,13306.00
12/10/2015 22:00,2,0.000,ALERT,213.51,303.28,59.975,1449802804,"201051344000648","219011344069620",0.00,6.00,0,301.77,307.48,0.0,0.0,0.000,307193.1,307193.1,5964,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802871,13307.00
12/10/2015 22:00,2,0.000,ALERT,213.29,304.48,60.002,1449802804,"201051344000569","219011344069620",0.00,6.70,0,302.98,308.39,0.0,0.0,0.000,314798.3,314798.3,5968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802873,13308.00
12/10/2015 22:00,2,0.000,ALERT,213.06,304.18,60.007,1449802804,"201051344000983","219011344069620",0.00,7.00,0,302.37,307.78,0.0,0.0,0.000,310121.8,310121.8,5969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802875,13309.00
12/10/2015 22:00,2,0.000,ALERT,213.51,303.88,60.002,1449802804,"201051344001158","219011344069620",0.00,6.30,0,301.47,306.88,0.0,0.0,0.000,305676.7,305676.7,5967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802877,13310.00
12/10/2015 22:00,2,0.000,ALERT,213.74,304.78,60.012,1449802804,"201051344000576","219011344069620",0.00,6.30,0,302.07,307.48,0.0,0.0,0.000,307654.8,307654.8,5971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449802878,13311.00
12/10/2015 22:00,2,0.000,ALERT,212.38,300.87,60.002,1449802804,"274151322000087","219011344069620",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,554707.4,554707.4,543,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449802880,13312.00
12/10/2015 22:15,2,0.000,ALERT,214.19,305.08,59.986,1449803704,"201051344000645","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,308419.3,308419.3,5974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803706,13313.00
12/10/2015 22:15,2,0.000,ALERT,212.61,302.37,59.996,1449803704,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,581927.1,581927.1,536,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803707,13314.00
12/10/2015 22:15,2,0.000,ALERT,214.19,304.78,59.986,1449803704,"201051344000633","219011344069620",0.00,6.70,0,300.87,306.58,0.0,0.0,0.000,301263.7,301263.7,5974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803709,13315.00
12/10/2015 22:15,2,0.000,ALERT,213.96,305.08,59.975,1449803704,"201051344000469","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,302167.7,302167.7,5979,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803711,13316.00
12/10/2015 22:15,2,0.000,ALERT,212.38,302.68,59.996,1449803704,"201051344000646","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,307120.6,307120.6,10629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803713,13317.00
12/10/2015 22:15,2,0.000,ALERT,212.16,301.47,59.991,1449803704,"274151322000052","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,589516.1,589516.1,537,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803715,13318.00
12/10/2015 22:15,2,0.000,ALERT,213.06,303.28,59.991,1449803704,"201051344000585","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,311738.1,311738.1,10637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803716,13319.00
12/10/2015 22:15,2,0.000,ALERT,212.83,303.28,59.991,1449803704,"201051344001230","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,310228.4,310228.4,10659,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803718,13320.00
12/10/2015 22:15,2,0.000,ALERT,213.06,303.58,60.028,1449803704,"201051344000582","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,305020.7,305020.7,10632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803720,13321.00
12/10/2015 22:15,2,0.000,ALERT,212.38,303.28,59.996,1449803704,"201051344000955","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,313841.2,313841.2,10628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803722,13322.00
12/10/2015 22:15,2,0.000,ALERT,212.16,300.87,59.991,1449803704,"274151322000094","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,475415.1,475415.1,546,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803724,13323.00
12/10/2015 22:15,2,0.000,ALERT,213.74,305.68,59.986,1449803704,"201051344000579","219011344069620",0.00,7.30,0,302.98,308.09,0.0,0.0,0.000,315770.0,315770.0,5972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803726,13324.00
12/10/2015 22:15,2,0.000,ALERT,212.38,303.28,60.028,1449803704,"201051344000890","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,312449.5,312449.5,10638,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803728,13325.00
12/10/2015 22:15,2,0.000,ALERT,212.61,302.68,60.002,1449803704,"201051344000438","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,314153.2,314153.2,10633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803729,13326.00
12/10/2015 22:15,2,0.000,ALERT,212.83,302.37,60.028,1449803704,"201051344000417","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,308292.9,308292.9,10636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803731,13327.00
12/10/2015 22:15,2,0.000,ALERT,212.38,302.68,59.996,1449803704,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,583986.5,583986.5,538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803733,13328.00
12/10/2015 22:15,2,0.000,ALERT,213.06,301.47,60.034,1449803704,"274151322000076","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,620291.0,620291.0,537,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803735,13329.00
12/10/2015 22:15,2,0.000,ALERT,213.74,305.98,59.996,1449803704,"201051344000868","219011344069620",0.00,6.70,0,302.98,308.09,0.0,0.0,0.000,299944.2,299944.2,5970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803737,13330.00
12/10/2015 22:15,2,0.000,ALERT,212.38,302.68,59.991,1449803704,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,613201.5,613201.5,538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803738,13331.00
12/10/2015 22:15,2,0.000,ALERT,213.29,304.78,60.002,1449803704,"201051344000988","219011344069620",0.00,7.00,0,300.27,306.58,0.0,0.0,0.000,300316.5,300316.5,5970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803740,13332.00
12/10/2015 22:15,2,0.000,ALERT,212.61,302.37,59.996,1449803704,"201051344001025","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,312233.3,312233.3,10634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803742,13333.00
12/10/2015 22:15,2,0.000,ALERT,213.51,305.08,59.959,1449803704,"201051344000458","219011344069620",0.00,7.70,0,302.68,307.78,0.0,0.0,0.000,310105.1,310105.1,5971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803744,13334.00
12/10/2015 22:15,2,0.000,ALERT,214.19,305.08,60.007,1449803704,"201051344000853","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,307021.2,307021.2,5973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803746,13335.00
12/10/2015 22:15,2,0.000,ALERT,213.29,303.28,60.002,1449803704,"201051344000685","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,313850.9,313850.9,10642,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803747,13336.00
12/10/2015 22:15,2,0.000,ALERT,212.83,302.37,59.996,1449803704,"201051344000917","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,311550.7,311550.7,10651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803749,13337.00
12/10/2015 22:15,2,0.000,ALERT,213.06,303.58,59.975,1449803704,"201051344001145","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,314635.9,314635.9,10656,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803751,13338.00
12/10/2015 22:15,2,0.000,ALERT,212.83,302.37,60.002,1449803704,"201051344000651","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,308693.9,308693.9,10637,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803753,13339.00
12/10/2015 22:15,2,0.000,ALERT,212.16,301.77,59.991,1449803704,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,567133.1,567133.1,538,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803755,13340.00
12/10/2015 22:15,2,0.000,ALERT,213.06,301.17,59.996,1449803704,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,475345.4,475345.4,546,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803757,13341.00
12/10/2015 22:15,2,0.000,ALERT,212.38,302.98,60.002,1449803704,"201051344001135","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,305362.0,305362.0,10628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803759,13342.00
12/10/2015 22:15,2,0.000,ALERT,213.51,305.68,60.007,1449803704,"201051344000594","219011344069620",0.00,7.00,0,302.07,307.48,0.0,0.0,0.000,311281.0,311281.0,5972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803761,13343.00
12/10/2015 22:15,2,0.000,ALERT,212.83,302.98,60.023,1449803704,"201051344001203","219011344069620",0.00,6.70,0,301.47,307.18,0.0,0.0,0.000,311618.3,311618.3,10638,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803762,13344.00
12/10/2015 22:15,2,0.000,ALERT,212.16,301.77,60.002,1449803704,"274151322000054","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,579218.6,579218.6,536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803764,13345.00
12/10/2015 22:15,2,0.000,ALERT,213.96,305.08,60.034,1449803704,"201051344000867","219011344069620",0.00,7.00,0,301.47,307.48,0.0,0.0,0.000,300401.7,300401.7,5969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803766,13346.00
12/10/2015 22:15,2,0.000,ALERT,212.83,302.98,59.986,1449803704,"201051344001093","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,309694.2,309694.2,10652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803768,13347.00
12/10/2015 22:15,2,0.000,ALERT,213.51,305.08,60.034,1449803704,"201051344000900","219011344069620",0.00,6.70,0,301.47,307.18,0.0,0.0,0.000,313471.8,313471.8,5979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803769,13348.00
12/10/2015 22:15,2,0.000,ALERT,213.96,304.78,60.039,1449803704,"201051344000648","219011344069620",0.00,6.00,0,301.47,307.18,0.0,0.0,0.000,307193.1,307193.1,5966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803771,13349.00
12/10/2015 22:15,2,0.000,ALERT,213.51,305.68,60.007,1449803704,"201051344000569","219011344069620",0.00,6.70,0,302.68,308.09,0.0,0.0,0.000,314798.3,314798.3,5970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803773,13350.00
12/10/2015 22:15,2,0.000,ALERT,213.51,305.08,60.002,1449803704,"201051344000983","219011344069620",0.00,7.00,0,302.37,307.78,0.0,0.0,0.000,310121.8,310121.8,5971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449803775,13351.00
12/10/2015 22:15,2,0.000,ALERT,213.74,305.38,60.002,1449803704,"201051344001158","219011344069620",0.00,6.30,0,301.47,306.88,0.0,0.0,0.000,305676.7,305676.7,5969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803777,13352.00
12/10/2015 22:15,2,0.000,ALERT,214.19,305.68,59.996,1449803704,"201051344000576","219011344069620",0.00,6.30,0,302.37,307.48,0.0,0.0,0.000,307654.8,307654.8,5973,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803778,13353.00
12/10/2015 22:15,2,0.000,ALERT,212.61,300.87,59.970,1449803704,"274151322000087","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,554707.4,554707.4,545,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449803780,13354.00
12/10/2015 22:30,2,0.000,ALERT,213.51,304.78,59.954,1449804603,"201051344000645","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,308419.3,308419.3,5976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804605,13355.00
12/10/2015 22:30,2,0.000,ALERT,212.38,301.77,59.917,1449804603,"274151322000085","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,581927.1,581927.1,538,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804607,13356.00
12/10/2015 22:30,2,0.000,ALERT,213.74,304.48,59.965,1449804603,"201051344000633","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,301263.7,301263.7,5976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804609,13357.00
12/10/2015 22:30,2,0.000,ALERT,213.06,304.78,59.975,1449804603,"201051344000469","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,302167.7,302167.7,5981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804611,13358.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.77,60.002,1449804603,"201051344000646","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,307120.6,307120.6,10631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804613,13359.00
12/10/2015 22:30,2,0.000,ALERT,212.16,302.68,59.959,1449804603,"274151322000052","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,589516.1,589516.1,539,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804615,13360.00
