ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 22:30,2,0.000,ALERT,211.93,302.37,59.991,1449804603,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,311738.1,311738.1,10639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804617,13361.00
12/10/2015 22:30,2,0.000,ALERT,211.70,302.07,59.975,1449804603,"201051344001230","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,310228.4,310228.4,10661,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804619,13362.00
12/10/2015 22:30,2,0.000,ALERT,212.16,302.68,59.975,1449804603,"201051344000582","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,305020.7,305020.7,10634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804620,13363.00
12/10/2015 22:30,2,0.000,ALERT,211.48,301.77,59.975,1449804603,"201051344000955","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,313841.2,313841.2,10630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804622,13364.00
12/10/2015 22:30,2,0.000,ALERT,212.38,301.17,59.970,1449804603,"274151322000094","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,475415.1,475415.1,548,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804624,13365.00
12/10/2015 22:30,2,0.000,ALERT,213.29,305.38,59.975,1449804603,"201051344000579","219011344069620",0.00,7.00,0,303.88,307.48,0.0,0.0,0.000,315770.0,315770.0,5974,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804626,13366.00
12/10/2015 22:30,2,0.000,ALERT,211.70,302.07,59.975,1449804603,"201051344000890","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,312449.5,312449.5,10640,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804628,13367.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.47,59.981,1449804603,"201051344000438","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,314153.2,314153.2,10635,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804629,13368.00
12/10/2015 22:30,2,0.000,ALERT,211.93,301.47,60.028,1449804603,"201051344000417","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,308292.9,308292.9,10638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804631,13369.00
12/10/2015 22:30,2,0.000,ALERT,212.38,302.37,59.965,1449804603,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,583986.5,583986.5,540,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804633,13370.00
12/10/2015 22:30,2,0.000,ALERT,212.83,302.07,59.970,1449804603,"274151322000076","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,620291.0,620291.0,539,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804635,13371.00
12/10/2015 22:30,2,0.000,ALERT,213.29,305.68,59.949,1449804603,"201051344000868","219011344069620",0.00,6.70,0,303.88,307.78,0.0,0.0,0.000,299944.2,299944.2,5972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804637,13372.00
12/10/2015 22:30,2,0.000,ALERT,212.38,302.68,60.007,1449804603,"274151322000095","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,613201.5,613201.5,540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804639,13373.00
12/10/2015 22:30,2,0.000,ALERT,213.06,304.48,60.018,1449804603,"201051344000988","219011344069620",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,300316.5,300316.5,5972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804641,13374.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.17,59.949,1449804603,"201051344001025","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,312233.3,312233.3,10636,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804643,13375.00
12/10/2015 22:30,2,0.000,ALERT,213.06,305.08,60.007,1449804603,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.48,0.0,0.0,0.000,310105.1,310105.1,5973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804644,13376.00
12/10/2015 22:30,2,0.000,ALERT,213.74,304.78,59.986,1449804603,"201051344000853","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,307021.2,307021.2,5975,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804646,13377.00
12/10/2015 22:30,2,0.000,ALERT,212.16,302.07,59.975,1449804603,"201051344000685","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,313850.9,313850.9,10644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804648,13378.00
12/10/2015 22:30,2,0.000,ALERT,211.70,300.87,59.991,1449804603,"201051344000917","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,311550.7,311550.7,10653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804650,13379.00
12/10/2015 22:30,2,0.000,ALERT,212.16,302.37,59.981,1449804603,"201051344001145","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,314635.9,314635.9,10658,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804652,13380.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.17,59.970,1449804603,"201051344000651","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,308693.9,308693.9,10639,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804653,13381.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.17,59.981,1449804603,"274151322000088","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,567133.1,567133.1,540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804655,13382.00
12/10/2015 22:30,2,0.000,ALERT,212.83,300.57,59.986,1449804603,"274151322000068","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,475345.4,475345.4,548,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804657,13383.00
12/10/2015 22:30,2,0.000,ALERT,211.25,301.77,59.975,1449804603,"201051344001135","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,305362.0,305362.0,10630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804659,13384.00
12/10/2015 22:30,2,0.000,ALERT,212.61,305.08,59.981,1449804603,"201051344000594","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,311281.0,311281.0,5974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804661,13385.00
12/10/2015 22:30,2,0.000,ALERT,211.93,301.47,59.981,1449804603,"201051344001203","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,311618.3,311618.3,10640,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804662,13386.00
12/10/2015 22:30,2,0.000,ALERT,211.93,302.07,59.981,1449804603,"274151322000054","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,579218.6,579218.6,538,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804664,13387.00
12/10/2015 22:30,2,0.000,ALERT,213.51,304.48,59.986,1449804603,"201051344000867","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,300401.7,300401.7,5971,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804666,13388.00
12/10/2015 22:30,2,0.000,ALERT,211.70,301.77,59.975,1449804603,"201051344001093","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,309694.2,309694.2,10654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804668,13389.00
12/10/2015 22:30,2,0.000,ALERT,212.83,304.48,59.954,1449804603,"201051344000900","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,313471.8,313471.8,5981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804670,13390.00
12/10/2015 22:30,2,0.000,ALERT,213.51,303.88,59.981,1449804603,"201051344000648","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,307193.1,307193.1,5968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804672,13391.00
12/10/2015 22:30,2,0.000,ALERT,213.29,305.08,59.970,1449804603,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.78,0.0,0.0,0.000,314798.3,314798.3,5972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804673,13392.00
12/10/2015 22:30,2,0.000,ALERT,213.06,304.78,59.959,1449804603,"201051344000983","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,310121.8,310121.8,5973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804675,13393.00
12/10/2015 22:30,2,0.000,ALERT,213.29,304.18,59.986,1449804603,"201051344001158","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,305676.7,305676.7,5971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804677,13394.00
12/10/2015 22:30,2,0.000,ALERT,213.74,305.08,59.975,1449804603,"201051344000576","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,307654.8,307654.8,5975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449804679,13395.00
12/10/2015 22:30,2,0.000,ALERT,212.16,300.87,59.970,1449804603,"274151322000087","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,554707.4,554707.4,547,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449804681,13396.00
12/10/2015 22:45,2,0.000,ALERT,213.74,305.08,59.981,1449805503,"201051344000645","219011344069620",0.00,7.00,0,302.98,306.28,0.0,0.0,0.000,308419.3,308419.3,5978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805506,13397.00
12/10/2015 22:45,2,0.000,ALERT,212.16,301.77,59.965,1449805503,"274151322000085","219011344069620",0.00,7.70,0,300.27,303.28,0.0,0.0,0.000,581927.1,581927.1,540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805507,13398.00
12/10/2015 22:45,2,0.000,ALERT,213.96,304.78,59.970,1449805503,"201051344000633","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,301263.7,301263.7,5978,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805509,13399.00
12/10/2015 22:45,2,0.000,ALERT,213.51,305.08,59.938,1449805503,"201051344000469","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,302167.7,302167.7,5983,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805511,13400.00
12/10/2015 22:45,2,0.000,ALERT,211.93,302.07,59.981,1449805503,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,307120.6,307120.6,10633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805513,13401.00
12/10/2015 22:45,2,0.000,ALERT,211.93,301.17,59.965,1449805503,"274151322000052","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,589516.1,589516.1,541,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805515,13402.00
12/10/2015 22:45,2,0.000,ALERT,212.38,302.68,59.965,1449805503,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,311738.1,311738.1,10641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805516,13403.00
12/10/2015 22:45,2,0.000,ALERT,212.16,302.68,59.959,1449805503,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,310228.4,310228.4,10663,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805518,13404.00
12/10/2015 22:45,2,0.000,ALERT,212.83,303.28,59.954,1449805503,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,305020.7,305020.7,10636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805520,13405.00
12/10/2015 22:45,2,0.000,ALERT,211.70,302.07,59.959,1449805503,"201051344000955","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,313841.2,313841.2,10632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805522,13406.00
12/10/2015 22:45,2,0.000,ALERT,212.38,301.17,60.002,1449805503,"274151322000094","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,475415.1,475415.1,550,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805524,13407.00
12/10/2015 22:45,2,0.000,ALERT,213.51,305.68,59.981,1449805503,"201051344000579","219011344069620",0.00,7.00,0,303.28,307.18,0.0,0.0,0.000,315770.0,315770.0,5976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805525,13408.00
12/10/2015 22:45,2,0.000,ALERT,212.16,302.37,59.959,1449805503,"201051344000890","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,312449.5,312449.5,10642,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805527,13409.00
12/10/2015 22:45,2,0.000,ALERT,212.38,302.37,59.970,1449805503,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10637,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805529,13410.00
12/10/2015 22:45,2,0.000,ALERT,212.16,301.47,59.965,1449805503,"201051344000417","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,308292.9,308292.9,10640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805531,13411.00
12/10/2015 22:45,2,0.000,ALERT,212.16,302.68,59.959,1449805503,"274151322000083","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,583986.5,583986.5,542,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805533,13412.00
12/10/2015 22:45,2,0.000,ALERT,212.83,301.77,59.954,1449805503,"274151322000076","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,620291.0,620291.0,541,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805534,13413.00
12/10/2015 22:45,2,0.000,ALERT,213.29,305.38,59.959,1449805503,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,299944.2,299944.2,5974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805536,13414.00
12/10/2015 22:45,2,0.000,ALERT,212.38,303.58,59.954,1449805503,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,613201.5,613201.5,542,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805538,13415.00
12/10/2015 22:45,2,0.000,ALERT,213.29,304.78,59.954,1449805503,"201051344000988","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,300316.5,300316.5,5974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805540,13416.00
12/10/2015 22:45,2,0.000,ALERT,211.93,301.47,59.928,1449805503,"201051344001025","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,312233.3,312233.3,10638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805542,13417.00
12/10/2015 22:45,2,0.000,ALERT,213.29,305.08,59.959,1449805503,"201051344000458","219011344069620",0.00,7.30,0,302.98,307.48,0.0,0.0,0.000,310105.1,310105.1,5975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805544,13418.00
12/10/2015 22:45,2,0.000,ALERT,213.96,304.78,59.991,1449805503,"201051344000853","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,307021.2,307021.2,5977,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805546,13419.00
12/10/2015 22:45,2,0.000,ALERT,212.61,302.37,59.996,1449805503,"201051344000685","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,313850.9,313850.9,10646,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805548,13420.00
12/10/2015 22:45,2,0.000,ALERT,212.38,301.77,59.954,1449805503,"201051344000917","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,311550.7,311550.7,10655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805549,13421.00
12/10/2015 22:45,2,0.000,ALERT,212.61,302.37,59.959,1449805503,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,314635.9,314635.9,10660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805551,13422.00
12/10/2015 22:45,2,0.000,ALERT,212.38,301.47,59.965,1449805503,"201051344000651","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,308693.9,308693.9,10641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805553,13423.00
12/10/2015 22:45,2,0.000,ALERT,211.93,301.77,59.986,1449805503,"274151322000088","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,567133.1,567133.1,542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805555,13424.00
12/10/2015 22:45,2,0.000,ALERT,212.83,301.17,59.959,1449805503,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.37,0.0,0.0,0.000,475345.4,475345.4,550,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805556,13425.00
12/10/2015 22:45,2,0.000,ALERT,211.93,301.77,59.965,1449805503,"201051344001135","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,305362.0,305362.0,10632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805558,13426.00
12/10/2015 22:45,2,0.000,ALERT,213.06,305.38,59.991,1449805503,"201051344000594","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,311281.0,311281.0,5976,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805560,13427.00
12/10/2015 22:45,2,0.000,ALERT,212.38,301.47,59.959,1449805503,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,311618.3,311618.3,10642,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805562,13428.00
12/10/2015 22:45,2,0.000,ALERT,211.93,302.68,59.928,1449805503,"274151322000054","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,579218.6,579218.6,540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805564,13429.00
12/10/2015 22:45,2,0.000,ALERT,213.51,304.48,59.954,1449805503,"201051344000867","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,300401.7,300401.7,5973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805566,13430.00
12/10/2015 22:45,2,0.000,ALERT,212.38,302.07,59.965,1449805503,"201051344001093","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,309694.2,309694.2,10656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805568,13431.00
12/10/2015 22:45,2,0.000,ALERT,213.29,304.78,59.965,1449805503,"201051344000900","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,313471.8,313471.8,5983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805569,13432.00
12/10/2015 22:45,2,0.000,ALERT,213.51,304.48,59.965,1449805503,"201051344000648","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,307193.1,307193.1,5970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805571,13433.00
12/10/2015 22:45,2,0.000,ALERT,213.51,305.38,59.959,1449805503,"201051344000569","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,314798.3,314798.3,5974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805573,13434.00
12/10/2015 22:45,2,0.000,ALERT,213.51,305.38,59.965,1449805503,"201051344000983","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,310121.8,310121.8,5975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805575,13435.00
12/10/2015 22:45,2,0.000,ALERT,213.29,304.78,59.975,1449805503,"201051344001158","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,305676.7,305676.7,5973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449805577,13436.00
12/10/2015 22:45,2,0.000,ALERT,213.74,305.38,59.975,1449805503,"201051344000576","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,307654.8,307654.8,5977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805578,13437.00
12/10/2015 22:45,2,0.000,ALERT,212.38,301.47,59.981,1449805503,"274151322000087","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,554707.4,554707.4,549,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449805580,13438.00
12/10/2015 23:00,2,0.000,ALERT,213.96,305.38,60.028,1449806404,"201051344000645","219011344069620",0.00,7.00,0,291.25,307.48,0.0,0.0,0.000,308419.3,308419.3,5980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806406,13439.00
12/10/2015 23:00,2,0.000,ALERT,212.61,302.98,60.018,1449806404,"274151322000085","219011344069620",0.00,7.70,0,288.85,306.88,0.0,0.0,0.000,581927.1,581927.1,542,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806408,13440.00
12/10/2015 23:00,2,0.000,ALERT,214.19,305.38,60.023,1449806404,"201051344000633","219011344069620",0.00,6.30,0,289.45,306.88,0.0,0.0,0.000,301263.7,301263.7,5980,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806410,13441.00
12/10/2015 23:00,2,0.000,ALERT,213.74,305.38,60.023,1449806404,"201051344000469","219011344069620",0.00,6.00,0,290.35,307.18,0.0,0.0,0.000,302167.7,302167.7,5985,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806412,13442.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.98,60.023,1449806404,"201051344000646","219011344069620",0.00,6.70,0,288.25,303.88,0.0,0.0,0.000,307120.6,307120.6,10635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806413,13443.00
12/10/2015 23:00,2,0.000,ALERT,212.16,302.37,60.018,1449806404,"274151322000052","219011344069620",0.00,7.70,0,288.55,307.48,0.0,0.0,0.000,589516.1,589516.1,543,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806415,13444.00
12/10/2015 23:00,2,0.000,ALERT,212.83,303.28,60.028,1449806404,"201051344000585","219011344069620",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,311738.1,311738.1,10643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806417,13445.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.98,60.018,1449806404,"201051344001230","219011344069620",0.00,6.70,0,289.15,304.18,0.0,0.0,0.000,310228.4,310228.4,10665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806419,13446.00
12/10/2015 23:00,2,0.000,ALERT,213.06,303.88,60.039,1449806404,"201051344000582","219011344069620",0.00,6.30,0,289.75,304.78,0.0,0.0,0.000,305020.7,305020.7,10638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806421,13447.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.98,60.023,1449806404,"201051344000955","219011344069620",0.00,7.00,0,288.85,303.88,0.0,0.0,0.000,313841.2,313841.2,10634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806422,13448.00
12/10/2015 23:00,2,0.000,ALERT,212.61,302.37,60.012,1449806404,"274151322000094","219011344069620",0.00,7.00,0,288.25,306.58,0.0,0.0,0.000,475415.1,475415.1,552,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806424,13449.00
12/10/2015 23:00,2,0.000,ALERT,213.51,306.28,60.039,1449806404,"201051344000579","219011344069620",0.00,7.00,0,291.85,308.39,0.0,0.0,0.000,315770.0,315770.0,5978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806426,13450.00
12/10/2015 23:00,2,0.000,ALERT,212.61,303.58,60.023,1449806404,"201051344000890","219011344069620",0.00,7.30,0,289.45,305.08,0.0,0.0,0.000,312449.5,312449.5,10644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806428,13451.00
12/10/2015 23:00,2,0.000,ALERT,212.83,302.98,60.018,1449806404,"201051344000438","219011344069620",0.00,6.70,0,289.15,304.18,0.0,0.0,0.000,314153.2,314153.2,10639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806429,13452.00
12/10/2015 23:00,2,0.000,ALERT,212.83,302.37,60.034,1449806404,"201051344000417","219011344069620",0.00,7.00,0,288.25,303.28,0.0,0.0,0.000,308292.9,308292.9,10642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806431,13453.00
12/10/2015 23:00,2,0.000,ALERT,212.83,303.88,60.012,1449806404,"274151322000083","219011344069620",0.00,7.30,0,289.15,308.09,0.0,0.0,0.000,583986.5,583986.5,544,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806433,13454.00
12/10/2015 23:00,2,0.000,ALERT,213.06,302.68,60.018,1449806404,"274151322000076","219011344069620",0.00,7.30,0,288.85,307.18,0.0,0.0,0.000,620291.0,620291.0,543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806435,13455.00
12/10/2015 23:00,2,0.000,ALERT,213.51,306.28,60.018,1449806404,"201051344000868","219011344069620",0.00,6.70,0,291.85,308.39,0.0,0.0,0.000,299944.2,299944.2,5976,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806437,13456.00
12/10/2015 23:00,2,0.000,ALERT,212.61,303.88,60.007,1449806404,"274151322000095","219011344069620",0.00,7.00,0,290.05,308.39,0.0,0.0,0.000,613201.5,613201.5,544,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806439,13457.00
12/10/2015 23:00,2,0.000,ALERT,213.51,305.68,60.023,1449806404,"201051344000988","219011344069620",0.00,6.70,0,288.85,306.88,0.0,0.0,0.000,300316.5,300316.5,5976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806440,13458.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.07,60.012,1449806404,"201051344001025","219011344069620",0.00,6.30,0,288.55,304.48,0.0,0.0,0.000,312233.3,312233.3,10640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806442,13459.00
12/10/2015 23:00,2,0.000,ALERT,213.51,305.98,60.012,1449806404,"201051344000458","219011344069620",0.00,7.30,0,291.25,308.09,0.0,0.0,0.000,310105.1,310105.1,5977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806444,13460.00
12/10/2015 23:00,2,0.000,ALERT,214.41,305.68,60.012,1449806404,"201051344000853","219011344069620",0.00,6.30,0,291.25,307.48,0.0,0.0,0.000,307021.2,307021.2,5979,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806446,13461.00
12/10/2015 23:00,2,0.000,ALERT,213.06,302.98,60.012,1449806404,"201051344000685","219011344069620",0.00,6.70,0,288.85,303.88,0.0,0.0,0.000,313850.9,313850.9,10648,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806448,13462.00
12/10/2015 23:00,2,0.000,ALERT,212.83,302.37,60.012,1449806404,"201051344000917","219011344069620",0.00,7.70,0,287.65,303.58,0.0,0.0,0.000,311550.7,311550.7,10657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806449,13463.00
12/10/2015 23:00,2,0.000,ALERT,212.83,302.98,60.002,1449806404,"201051344001145","219011344069620",0.00,6.70,0,289.45,304.78,0.0,0.0,0.000,314635.9,314635.9,10662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806451,13464.00
12/10/2015 23:00,2,0.000,ALERT,212.61,302.07,60.023,1449806404,"201051344000651","219011344069620",0.00,6.00,0,288.55,303.58,0.0,0.0,0.000,308693.9,308693.9,10643,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806453,13465.00
12/10/2015 23:00,2,0.000,ALERT,212.38,303.28,60.007,1449806404,"274151322000088","219011344069620",0.00,8.00,0,288.55,306.88,0.0,0.0,0.000,567133.1,567133.1,544,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806455,13466.00
12/10/2015 23:00,2,0.000,ALERT,213.06,301.77,60.002,1449806404,"274151322000068","219011344069620",0.00,8.00,0,288.25,306.28,0.0,0.0,0.000,475345.4,475345.4,552,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806457,13467.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.98,60.007,1449806404,"201051344001135","219011344069620",0.00,6.70,0,288.85,304.48,0.0,0.0,0.000,305362.0,305362.0,10634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806459,13468.00
12/10/2015 23:00,2,0.000,ALERT,213.51,306.58,59.975,1449806404,"201051344000594","219011344069620",0.00,6.70,0,290.95,308.09,0.0,0.0,0.000,311281.0,311281.0,5978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806461,13469.00
12/10/2015 23:00,2,0.000,ALERT,212.61,302.37,59.991,1449806404,"201051344001203","219011344069620",0.00,6.70,0,288.85,305.68,0.0,0.0,0.000,311618.3,311618.3,10644,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806462,13470.00
12/10/2015 23:00,2,0.000,ALERT,212.38,303.58,59.991,1449806404,"274151322000054","219011344069620",0.00,7.70,0,288.55,307.48,0.0,0.0,0.000,579218.6,579218.6,542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806464,13471.00
12/10/2015 23:00,2,0.000,ALERT,213.96,305.38,59.991,1449806404,"201051344000867","219011344069620",0.00,7.00,0,290.65,307.78,0.0,0.0,0.000,300401.7,300401.7,5975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806466,13472.00
12/10/2015 23:00,2,0.000,ALERT,212.38,302.37,59.954,1449806404,"201051344001093","219011344069620",0.00,7.70,0,288.55,303.88,0.0,0.0,0.000,309694.2,309694.2,10658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806468,13473.00
12/10/2015 23:00,2,0.000,ALERT,213.51,305.98,59.996,1449806404,"201051344000900","219011344069620",0.00,6.30,0,290.65,307.48,0.0,0.0,0.000,313471.8,313471.8,5985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449806470,13474.00
12/10/2015 23:00,2,0.000,ALERT,213.96,305.38,59.996,1449806404,"201051344000648","219011344069620",0.00,6.00,0,290.65,307.48,0.0,0.0,0.000,307193.1,307193.1,5972,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806472,13475.00
12/10/2015 23:00,2,0.000,ALERT,213.96,306.58,59.996,1449806404,"201051344000569","219011344069620",0.00,6.70,0,291.85,308.39,0.0,0.0,0.000,314798.3,314798.3,5976,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806474,13476.00
12/10/2015 23:00,2,0.000,ALERT,213.74,305.98,59.991,1449806404,"201051344000983","219011344069620",0.00,6.70,0,291.25,307.78,0.0,0.0,0.000,310121.8,310121.8,5977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806475,13477.00
12/10/2015 23:00,2,0.000,ALERT,213.74,305.68,59.991,1449806404,"201051344001158","219011344069620",0.00,6.00,0,290.65,307.18,0.0,0.0,0.000,305676.7,305676.7,5975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806477,13478.00
12/10/2015 23:00,2,0.000,ALERT,214.19,306.28,59.996,1449806404,"201051344000576","219011344069620",0.00,6.70,0,291.25,307.78,0.0,0.0,0.000,307654.8,307654.8,5979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806479,13479.00
12/10/2015 23:00,2,0.000,ALERT,212.61,301.47,59.991,1449806404,"274151322000087","219011344069620",0.00,8.00,0,287.95,306.58,0.0,0.0,0.000,554707.4,554707.4,551,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449806481,13480.00
12/10/2015 23:15,2,0.000,ALERT,214.19,305.68,59.981,1449807304,"201051344000645","219011344069620",0.00,7.00,0,303.58,307.78,0.0,0.0,0.000,308419.3,308419.3,5982,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807306,13481.00
12/10/2015 23:15,2,0.000,ALERT,212.61,302.68,59.981,1449807304,"274151322000085","219011344069620",0.00,7.70,0,301.47,304.48,0.0,0.0,0.000,581927.1,581927.1,544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807308,13482.00
12/10/2015 23:15,2,0.000,ALERT,214.19,305.68,59.981,1449807304,"201051344000633","219011344069620",0.00,6.30,0,301.77,307.18,0.0,0.0,0.000,301263.7,301263.7,5982,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807309,13483.00
12/10/2015 23:15,2,0.000,ALERT,213.96,305.98,59.986,1449807304,"201051344000469","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,302167.7,302167.7,5987,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807311,13484.00
12/10/2015 23:15,2,0.000,ALERT,212.16,302.98,59.975,1449807304,"201051344000646","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,307120.6,307120.6,10637,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807313,13485.00
12/10/2015 23:15,2,0.000,ALERT,212.38,303.28,59.986,1449807304,"274151322000052","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,589516.1,589516.1,545,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807315,13486.00
12/10/2015 23:15,2,0.000,ALERT,212.83,303.28,59.954,1449807304,"201051344000585","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,311738.1,311738.1,10645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807316,13487.00
12/10/2015 23:15,2,0.000,ALERT,212.61,303.28,59.981,1449807304,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,310228.4,310228.4,10667,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807318,13488.00
12/10/2015 23:15,2,0.000,ALERT,213.29,304.48,59.981,1449807304,"201051344000582","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,305020.7,305020.7,10640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807320,13489.00
12/10/2015 23:15,2,0.000,ALERT,212.38,303.28,59.954,1449807304,"201051344000955","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,313841.2,313841.2,10636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807322,13490.00
12/10/2015 23:15,2,0.000,ALERT,212.61,302.07,59.975,1449807304,"274151322000094","219011344069620",0.00,7.00,0,300.87,303.88,0.0,0.0,0.000,475415.1,475415.1,554,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807324,13491.00
12/10/2015 23:15,2,0.000,ALERT,213.74,306.58,59.986,1449807304,"201051344000579","219011344069620",0.00,7.00,0,304.78,308.69,0.0,0.0,0.000,315770.0,315770.0,5980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807326,13492.00
12/10/2015 23:15,2,0.000,ALERT,212.61,303.58,60.007,1449807304,"201051344000890","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,312449.5,312449.5,10646,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807328,13493.00
12/10/2015 23:15,2,0.000,ALERT,212.83,302.98,59.986,1449807304,"201051344000438","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,314153.2,314153.2,10641,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807329,13494.00
12/10/2015 23:15,2,0.000,ALERT,213.06,302.68,59.991,1449807304,"201051344000417","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,308292.9,308292.9,10644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807331,13495.00
12/10/2015 23:15,2,0.000,ALERT,212.61,303.28,59.986,1449807304,"274151322000083","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,583986.5,583986.5,546,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807333,13496.00
12/10/2015 23:15,2,0.000,ALERT,213.29,303.28,59.970,1449807304,"274151322000076","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,620291.0,620291.0,545,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807335,13497.00
12/10/2015 23:15,2,0.000,ALERT,213.74,306.58,59.981,1449807304,"201051344000868","219011344069620",0.00,6.30,0,304.48,308.69,0.0,0.0,0.000,299944.2,299944.2,5978,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807337,13498.00
12/10/2015 23:15,2,0.000,ALERT,212.83,304.18,59.981,1449807304,"274151322000095","219011344069620",0.00,6.70,0,302.37,305.38,0.0,0.0,0.000,613201.5,613201.5,546,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807338,13499.00
12/10/2015 23:15,2,0.000,ALERT,213.74,305.98,59.991,1449807304,"201051344000988","219011344069620",0.00,7.00,0,301.47,307.18,0.0,0.0,0.000,300316.5,300316.5,5978,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807340,13500.00
12/10/2015 23:15,2,0.000,ALERT,212.61,302.37,59.975,1449807304,"201051344001025","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,312233.3,312233.3,10642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807342,13501.00
12/10/2015 23:15,2,0.000,ALERT,213.51,305.98,59.981,1449807304,"201051344000458","219011344069620",0.00,7.30,0,303.88,308.09,0.0,0.0,0.000,310105.1,310105.1,5979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807344,13502.00
12/10/2015 23:15,2,0.000,ALERT,214.64,305.98,59.933,1449807304,"201051344000853","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,307021.2,307021.2,5981,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807346,13503.00
12/10/2015 23:15,2,0.000,ALERT,213.29,303.58,59.981,1449807304,"201051344000685","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,313850.9,313850.9,10650,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807347,13504.00
12/10/2015 23:15,2,0.000,ALERT,213.06,302.98,59.981,1449807304,"201051344000917","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,311550.7,311550.7,10659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807349,13505.00
12/10/2015 23:15,2,0.000,ALERT,213.06,303.28,59.975,1449807304,"201051344001145","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,314635.9,314635.9,10664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807351,13506.00
