ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/10/2015 23:15,2,0.000,ALERT,213.06,302.68,59.981,1449807304,"201051344000651","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,308693.9,308693.9,10645,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807353,13507.00
12/10/2015 23:15,2,0.000,ALERT,212.38,302.68,59.981,1449807304,"274151322000088","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,567133.1,567133.1,546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807355,13508.00
12/10/2015 23:15,2,0.000,ALERT,213.29,301.77,59.954,1449807304,"274151322000068","219011344069620",0.00,8.00,0,300.87,303.28,0.0,0.0,0.000,475345.4,475345.4,554,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807356,13509.00
12/10/2015 23:15,2,0.000,ALERT,212.61,303.28,60.023,1449807304,"201051344001135","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,305362.0,305362.0,10636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807358,13510.00
12/10/2015 23:15,2,0.000,ALERT,213.51,306.58,59.991,1449807304,"201051344000594","219011344069620",0.00,6.70,0,303.88,308.09,0.0,0.0,0.000,311281.0,311281.0,5980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807360,13511.00
12/10/2015 23:15,2,0.000,ALERT,213.06,302.98,59.986,1449807304,"201051344001203","219011344069620",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,311618.3,311618.3,10646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449807362,13512.00
12/10/2015 23:15,2,0.000,ALERT,212.61,302.98,59.991,1449807304,"274151322000054","219011344069620",0.00,8.00,0,301.47,304.78,0.0,0.0,0.000,579218.6,579218.6,544,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807364,13513.00
12/10/2015 23:15,2,0.000,ALERT,214.19,305.68,60.002,1449807304,"201051344000867","219011344069620",0.00,7.00,0,302.98,308.09,0.0,0.0,0.000,300401.7,300401.7,5977,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807366,13514.00
12/10/2015 23:15,2,0.000,ALERT,212.83,303.28,60.002,1449807304,"201051344001093","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,309694.2,309694.2,10660,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807367,13515.00
12/10/2015 23:15,2,0.000,ALERT,213.74,305.98,59.991,1449807304,"201051344000900","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,313471.8,313471.8,5987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807369,13516.00
12/10/2015 23:15,2,0.000,ALERT,214.19,305.68,59.996,1449807304,"201051344000648","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,307193.1,307193.1,5974,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807371,13517.00
12/10/2015 23:15,2,0.000,ALERT,213.96,306.88,60.002,1449807304,"201051344000569","219011344069620",0.00,6.70,0,304.78,308.69,0.0,0.0,0.000,314798.3,314798.3,5978,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807373,13518.00
12/10/2015 23:15,2,0.000,ALERT,213.74,305.98,59.991,1449807304,"201051344000983","219011344069620",0.00,6.70,0,304.18,308.09,0.0,0.0,0.000,310121.8,310121.8,5979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807374,13519.00
12/10/2015 23:15,2,0.000,ALERT,213.96,305.98,59.991,1449807304,"201051344001158","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,305676.7,305676.7,5977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807376,13520.00
12/10/2015 23:15,2,0.000,ALERT,214.41,306.88,59.981,1449807304,"201051344000576","219011344069620",0.00,6.30,0,303.88,308.09,0.0,0.0,0.000,307654.8,307654.8,5981,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807378,13521.00
12/10/2015 23:15,2,0.000,ALERT,212.83,302.07,59.970,1449807304,"274151322000087","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,554707.4,554707.4,553,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449807380,13522.00
12/10/2015 23:30,2,0.000,ALERT,213.96,305.38,59.991,1449808203,"201051344000645","219011344069620",0.00,7.00,0,303.88,307.48,0.0,0.0,0.000,308419.3,308419.3,5984,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808205,13523.00
12/10/2015 23:30,2,0.000,ALERT,212.83,302.07,60.023,1449808203,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,581927.1,581927.1,546,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808207,13524.00
12/10/2015 23:30,2,0.000,ALERT,214.19,305.38,59.991,1449808203,"201051344000633","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,301263.7,301263.7,5984,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808209,13525.00
12/10/2015 23:30,2,0.000,ALERT,213.51,305.38,60.002,1449808203,"201051344000469","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,302167.7,302167.7,5989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808211,13526.00
12/10/2015 23:30,2,0.000,ALERT,211.70,302.07,60.007,1449808203,"201051344000646","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,307120.6,307120.6,10639,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808212,13527.00
12/10/2015 23:30,2,0.000,ALERT,212.38,301.47,59.991,1449808203,"274151322000052","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,589516.1,589516.1,547,0,0,0,L,1151911521,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808214,13528.00
12/10/2015 23:30,2,0.000,ALERT,211.93,302.07,60.023,1449808203,"201051344000585","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,311738.1,311738.1,10647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808216,13529.00
12/10/2015 23:30,2,0.000,ALERT,211.93,302.37,59.986,1449808203,"201051344001230","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,310228.4,310228.4,10669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808218,13530.00
12/10/2015 23:30,2,0.000,ALERT,212.61,302.98,60.007,1449808203,"201051344000582","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,305020.7,305020.7,10642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808220,13531.00
12/10/2015 23:30,2,0.000,ALERT,211.70,301.77,60.002,1449808203,"201051344000955","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,313841.2,313841.2,10638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808221,13532.00
12/10/2015 23:30,2,0.000,ALERT,212.83,302.07,59.991,1449808203,"274151322000094","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,475415.1,475415.1,556,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808223,13533.00
12/10/2015 23:30,2,0.000,ALERT,213.51,306.28,59.991,1449808203,"201051344000579","219011344069620",0.00,7.00,0,304.78,308.39,0.0,0.0,0.000,315770.0,315770.0,5982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808225,13534.00
12/10/2015 23:30,2,0.000,ALERT,211.93,302.37,59.996,1449808203,"201051344000890","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,312449.5,312449.5,10648,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808227,13535.00
12/10/2015 23:30,2,0.000,ALERT,212.16,302.07,59.991,1449808203,"201051344000438","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,314153.2,314153.2,10643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808228,13536.00
12/10/2015 23:30,2,0.000,ALERT,212.16,301.17,60.002,1449808203,"201051344000417","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,308292.9,308292.9,10646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808230,13537.00
12/10/2015 23:30,2,0.000,ALERT,212.83,302.98,60.002,1449808203,"274151322000083","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,583986.5,583986.5,548,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808232,13538.00
12/10/2015 23:30,2,0.000,ALERT,213.29,302.98,60.007,1449808203,"274151322000076","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,620291.0,620291.0,547,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808234,13539.00
12/10/2015 23:30,2,0.000,ALERT,213.51,306.28,60.007,1449808203,"201051344000868","219011344069620",0.00,6.30,0,304.48,308.39,0.0,0.0,0.000,299944.2,299944.2,5980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808236,13540.00
12/10/2015 23:30,2,0.000,ALERT,212.83,303.58,60.012,1449808203,"274151322000095","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,613201.5,613201.5,548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808238,13541.00
12/10/2015 23:30,2,0.000,ALERT,213.51,305.38,60.007,1449808203,"201051344000988","219011344069620",0.00,6.70,0,301.77,306.88,0.0,0.0,0.000,300316.5,300316.5,5980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808240,13542.00
12/10/2015 23:30,2,0.000,ALERT,211.70,301.17,60.034,1449808203,"201051344001025","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,312233.3,312233.3,10644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808241,13543.00
12/10/2015 23:30,2,0.000,ALERT,213.29,305.38,60.012,1449808203,"201051344000458","219011344069620",0.00,7.30,0,304.18,308.09,0.0,0.0,0.000,310105.1,310105.1,5981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808243,13544.00
12/10/2015 23:30,2,0.000,ALERT,213.96,305.08,60.012,1449808203,"201051344000853","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,307021.2,307021.2,5983,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808245,13545.00
12/10/2015 23:30,2,0.000,ALERT,212.38,302.07,60.012,1449808203,"201051344000685","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,313850.9,313850.9,10652,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808247,13546.00
12/10/2015 23:30,2,0.000,ALERT,212.16,301.47,60.018,1449808203,"201051344000917","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,311550.7,311550.7,10661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808249,13547.00
12/10/2015 23:30,2,0.000,ALERT,212.16,302.07,60.018,1449808203,"201051344001145","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,314635.9,314635.9,10666,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808250,13548.00
12/10/2015 23:30,2,0.000,ALERT,212.16,301.17,59.986,1449808203,"201051344000651","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308693.9,308693.9,10647,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808252,13549.00
12/10/2015 23:30,2,0.000,ALERT,212.16,302.37,60.007,1449808203,"274151322000088","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,567133.1,567133.1,548,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808254,13550.00
12/10/2015 23:30,2,0.000,ALERT,213.29,301.47,60.002,1449808203,"274151322000068","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,475345.4,475345.4,556,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808256,13551.00
12/10/2015 23:30,2,0.000,ALERT,211.70,302.07,60.007,1449808203,"201051344001135","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,305362.0,305362.0,10638,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808257,13552.00
12/10/2015 23:30,2,0.000,ALERT,213.29,306.28,60.007,1449808203,"201051344000594","219011344069620",0.00,6.70,0,303.88,308.09,0.0,0.0,0.000,311281.0,311281.0,5982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808259,13553.00
12/10/2015 23:30,2,0.000,ALERT,212.16,302.07,60.007,1449808203,"201051344001203","219011344069620",0.00,6.70,0,300.87,306.28,0.0,0.0,0.000,311618.3,311618.3,10648,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808261,13554.00
12/10/2015 23:30,2,0.000,ALERT,212.61,302.37,60.028,1449808203,"274151322000054","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,579218.6,579218.6,546,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808263,13555.00
12/10/2015 23:30,2,0.000,ALERT,213.96,305.38,60.012,1449808203,"201051344000867","219011344069620",0.00,7.00,0,303.28,307.78,0.0,0.0,0.000,300401.7,300401.7,5979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808265,13556.00
12/10/2015 23:30,2,0.000,ALERT,211.93,301.77,60.039,1449808203,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,309694.2,309694.2,10662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808266,13557.00
12/10/2015 23:30,2,0.000,ALERT,213.51,305.68,59.975,1449808203,"201051344000900","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,313471.8,313471.8,5989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808268,13558.00
12/10/2015 23:30,2,0.000,ALERT,213.74,304.78,60.002,1449808203,"201051344000648","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,307193.1,307193.1,5976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808270,13559.00
12/10/2015 23:30,2,0.000,ALERT,213.51,305.98,60.002,1449808203,"201051344000569","219011344069620",0.00,6.70,0,304.78,308.39,0.0,0.0,0.000,314798.3,314798.3,5980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808272,13560.00
12/10/2015 23:30,2,0.000,ALERT,213.51,305.68,59.996,1449808203,"201051344000983","219011344069620",0.00,6.70,0,304.18,308.09,0.0,0.0,0.000,310121.8,310121.8,5981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808274,13561.00
12/10/2015 23:30,2,0.000,ALERT,213.74,305.38,59.981,1449808203,"201051344001158","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,305676.7,305676.7,5979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808276,13562.00
12/10/2015 23:30,2,0.000,ALERT,213.96,305.68,60.002,1449808203,"201051344000576","219011344069620",0.00,6.30,0,303.88,308.39,0.0,0.0,0.000,307654.8,307654.8,5983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449808277,13563.00
12/10/2015 23:30,2,0.000,ALERT,212.83,301.17,59.996,1449808203,"274151322000087","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,554707.4,554707.4,555,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449808279,13564.00
12/10/2015 23:45,2,0.000,ALERT,213.96,305.08,59.981,1449809103,"201051344000645","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,308419.3,308419.3,5986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809105,13565.00
12/10/2015 23:45,2,0.000,ALERT,212.38,302.37,59.986,1449809103,"274151322000085","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,581927.1,581927.1,548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809107,13566.00
12/10/2015 23:45,2,0.000,ALERT,213.96,304.78,59.975,1449809103,"201051344000633","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,301263.7,301263.7,5986,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809108,13567.00
12/10/2015 23:45,2,0.000,ALERT,213.74,305.08,59.975,1449809103,"201051344000469","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,302167.7,302167.7,5991,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809110,13568.00
12/10/2015 23:45,2,0.000,ALERT,212.38,302.98,59.981,1449809103,"201051344000646","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,307120.6,307120.6,10641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809112,13569.00
12/10/2015 23:45,2,0.000,ALERT,212.38,302.98,59.970,1449809103,"274151322000052","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,589516.1,589516.1,549,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809114,13570.00
12/10/2015 23:45,2,0.000,ALERT,212.83,303.28,59.986,1449809103,"201051344000585","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,311738.1,311738.1,10649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809116,13571.00
12/10/2015 23:45,2,0.000,ALERT,212.61,303.28,59.986,1449809103,"201051344001230","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,310228.4,310228.4,10671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809117,13572.00
12/10/2015 23:45,2,0.000,ALERT,213.29,303.88,59.981,1449809103,"201051344000582","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,305020.7,305020.7,10644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809119,13573.00
12/10/2015 23:45,2,0.000,ALERT,212.38,302.98,59.981,1449809103,"201051344000955","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,313841.2,313841.2,10640,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809121,13574.00
12/10/2015 23:45,2,0.000,ALERT,212.61,302.37,59.986,1449809103,"274151322000094","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,475415.1,475415.1,558,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809123,13575.00
12/10/2015 23:45,2,0.000,ALERT,213.51,305.68,59.986,1449809103,"201051344000579","219011344069620",0.00,7.00,0,304.18,308.09,0.0,0.0,0.000,315770.0,315770.0,5984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809125,13576.00
12/10/2015 23:45,2,0.000,ALERT,212.38,303.28,60.028,1449809103,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,312449.5,312449.5,10650,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809127,13577.00
12/10/2015 23:45,2,0.000,ALERT,212.61,302.98,59.981,1449809103,"201051344000438","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,314153.2,314153.2,10645,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809129,13578.00
12/10/2015 23:45,2,0.000,ALERT,212.83,302.37,60.018,1449809103,"201051344000417","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,308292.9,308292.9,10648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809130,13579.00
12/10/2015 23:45,2,0.000,ALERT,212.83,303.28,59.991,1449809103,"274151322000083","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,583986.5,583986.5,550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809132,13580.00
12/10/2015 23:45,2,0.000,ALERT,213.06,302.98,60.023,1449809103,"274151322000076","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,620291.0,620291.0,549,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809134,13581.00
12/10/2015 23:45,2,0.000,ALERT,213.51,305.68,59.981,1449809103,"201051344000868","219011344069620",0.00,6.30,0,304.18,308.09,0.0,0.0,0.000,299944.2,299944.2,5982,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809136,13582.00
12/10/2015 23:45,2,0.000,ALERT,212.61,303.88,59.975,1449809103,"274151322000095","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,613201.5,613201.5,550,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809138,13583.00
12/10/2015 23:45,2,0.000,ALERT,213.51,304.78,59.986,1449809103,"201051344000988","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,300316.5,300316.5,5982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809140,13584.00
12/10/2015 23:45,2,0.000,ALERT,212.61,302.37,59.981,1449809103,"201051344001025","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,312233.3,312233.3,10646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809141,13585.00
12/10/2015 23:45,2,0.000,ALERT,213.29,304.78,59.986,1449809103,"201051344000458","219011344069620",0.00,7.30,0,303.58,307.78,0.0,0.0,0.000,310105.1,310105.1,5983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809143,13586.00
12/10/2015 23:45,2,0.000,ALERT,214.19,304.78,59.975,1449809103,"201051344000853","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,307021.2,307021.2,5985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809145,13587.00
12/10/2015 23:45,2,0.000,ALERT,213.06,303.28,59.975,1449809103,"201051344000685","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,313850.9,313850.9,10654,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809147,13588.00
12/10/2015 23:45,2,0.000,ALERT,213.06,302.98,59.991,1449809103,"201051344000917","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,311550.7,311550.7,10663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809148,13589.00
12/10/2015 23:45,2,0.000,ALERT,213.06,303.58,59.959,1449809103,"201051344001145","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,314635.9,314635.9,10668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809150,13590.00
12/10/2015 23:45,2,0.000,ALERT,212.83,302.68,59.981,1449809103,"201051344000651","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,308693.9,308693.9,10649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809152,13591.00
12/10/2015 23:45,2,0.000,ALERT,212.16,302.07,59.975,1449809103,"274151322000088","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,567133.1,567133.1,550,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809154,13592.00
12/10/2015 23:45,2,0.000,ALERT,213.29,302.07,59.975,1449809103,"274151322000068","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,475345.4,475345.4,558,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809156,13593.00
12/10/2015 23:45,2,0.000,ALERT,212.38,303.28,60.018,1449809103,"201051344001135","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,305362.0,305362.0,10640,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809157,13594.00
12/10/2015 23:45,2,0.000,ALERT,213.29,305.68,59.986,1449809103,"201051344000594","219011344069620",0.00,6.70,0,303.28,307.78,0.0,0.0,0.000,311281.0,311281.0,5984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809159,13595.00
12/10/2015 23:45,2,0.000,ALERT,212.83,302.98,59.975,1449809103,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,311618.3,311618.3,10650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809161,13596.00
12/10/2015 23:45,2,0.000,ALERT,212.16,303.28,59.970,1449809103,"274151322000054","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,579218.6,579218.6,548,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809163,13597.00
12/10/2015 23:45,2,0.000,ALERT,213.74,304.78,59.981,1449809103,"201051344000867","219011344069620",0.00,7.00,0,302.98,307.78,0.0,0.0,0.000,300401.7,300401.7,5981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809165,13598.00
12/10/2015 23:45,2,0.000,ALERT,212.83,302.98,59.933,1449809103,"201051344001093","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,309694.2,309694.2,10664,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809167,13599.00
12/10/2015 23:45,2,0.000,ALERT,213.51,305.08,59.975,1449809103,"201051344000900","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,313471.8,313471.8,5991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809168,13600.00
12/10/2015 23:45,2,0.000,ALERT,213.96,304.78,59.986,1449809103,"201051344000648","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,307193.1,307193.1,5978,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809170,13601.00
12/10/2015 23:45,2,0.000,ALERT,213.74,305.68,59.970,1449809103,"201051344000569","219011344069620",0.00,6.70,0,304.18,308.39,0.0,0.0,0.000,314798.3,314798.3,5982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809172,13602.00
12/10/2015 23:45,2,0.000,ALERT,213.51,305.38,59.981,1449809103,"201051344000983","219011344069620",0.00,6.70,0,303.88,307.78,0.0,0.0,0.000,310121.8,310121.8,5983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809174,13603.00
12/10/2015 23:45,2,0.000,ALERT,213.74,305.08,60.012,1449809103,"201051344001158","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,305676.7,305676.7,5981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809176,13604.00
12/10/2015 23:45,2,0.000,ALERT,214.19,305.68,59.975,1449809103,"201051344000576","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,307654.8,307654.8,5985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449809177,13605.00
12/10/2015 23:45,2,0.000,ALERT,212.61,302.37,59.981,1449809103,"274151322000087","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,554707.4,554707.4,557,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449809179,13606.00
